Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.41,0.0
2016,1,22,7,45,0.0,15.5,3.5,14.0,15.5,12.78,1.09
2016,1,22,8,0,0.0,27.0,3.5,14.0,27.0,22.31,12.45
2016,1,22,8,15,0.0,42.0,3.45,14.0,42.0,37.09,25.52
2016,1,22,8,30,0.0,57.0,3.4,14.0,57.0,51.51,38.17
2016,1,22,8,45,0.0,73.0,3.4,14.0,73.0,66.65,51.34
2016,1,22,9,0,0.0,89.0,3.4,14.0,89.0,81.4,64.04
2016,1,22,9,15,0.0,104.0,3.4,14.0,104.0,94.73,75.38
2016,1,22,9,30,0.0,119.0,3.4,14.0,119.0,107.87,86.43
2016,1,22,9,45,15.5,139.0,3.4,14.5,145.5,136.93,110.96
2016,1,22,10,0,31.0,159.0,3.4,15.0,172.0,176.5,143.75
2016,1,22,10,15,19.0,160.0,3.35,15.0,168.0,154.8,125.11
2016,1,22,10,30,7.0,161.0,3.3,15.0,164.0,145.47,116.88
2016,1,22,10,45,3.5,123.0,3.25,15.0,124.5,106.48,84.25
2016,1,22,11,0,0.0,85.0,3.2,15.0,85.0,70.61,54.09
2016,1,22,11,15,18.0,149.0,3.35,15.0,159.0,136.3,109.05
2016,1,22,11,30,36.0,213.0,3.5,15.0,233.0,207.62,167.41
2016,1,22,11,45,18.0,187.0,3.65,15.5,197.0,166.24,132.89
2016,1,22,12,0,0.0,161.0,3.8,16.0,161.0,134.26,106.38
2016,1,22,12,15,0.0,127.5,3.8,15.5,127.5,105.86,83.12
2016,1,22,12,30,0.0,94.0,3.8,15.0,94.0,78.09,60.17
2016,1,22,12,45,0.0,73.0,3.8,15.0,73.0,60.6,45.55
2016,1,22,13,0,0.0,52.0,3.8,15.0,52.0,43.09,30.84
2016,1,22,13,15,6.5,118.5,3.65,15.0,122.0,98.83,77.39
2016,1,22,13,30,13.0,185.0,3.5,15.0,192.0,148.97,118.66
2016,1,22,13,45,20.5,185.0,3.35,15.0,195.5,147.26,116.98
2016,1,22,14,0,28.0,185.0,3.2,15.0,199.0,138.95,110.24
2016,1,22,14,15,14.0,117.0,3.1,15.0,124.0,94.24,77.57
2016,1,22,14,30,0.0,49.0,3.0,15.0,49.0,40.54,30.44
2016,1,22,14,45,0.0,77.5,2.9,15.0,77.5,64.13,51.43
2016,1,22,15,0,0.0,106.0,2.8,15.0,106.0,84.61,69.57
2016,1,22,15,15,0.0,94.5,2.65,14.5,94.5,75.76,61.94
2016,1,22,15,30,0.0,83.0,2.5,14.0,83.0,66.83,54.16
2016,1,22,15,45,0.0,70.0,2.35,14.0,70.0,56.72,45.11
2016,1,22,16,0,0.0,57.0,2.2,14.0,57.0,46.52,35.87
2016,1,22,16,15,0.0,44.0,2.1,13.5,44.0,36.22,26.5
2016,1,22,16,30,0.0,31.0,2.0,13.0,31.0,25.61,16.77
2016,1,22,16,45,0.0,20.0,1.9,13.0,20.0,16.49,7.9
2016,1,22,17,0,0.0,9.0,1.8,13.0,9.0,7.4,0.0
2016,1,22,17,15,0.0,4.5,1.8,13.0,4.5,3.84,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,4.5,5.5,2.1,10.5,5.5,0.0,0.0
2016,1,23,7,30,9.0,11.0,2.4,11.0,11.0,15.29,0.0
2016,1,23,7,45,84.5,30.0,2.7,11.5,39.0,120.52,63.96
2016,1,23,8,0,160.0,49.0,3.0,12.0,67.0,203.37,162.5
2016,1,23,8,15,246.0,63.0,3.2,12.0,105.0,288.85,239.6
2016,1,23,8,30,332.0,77.0,3.4,12.0,143.0,364.43,305.91
2016,1,23,8,45,358.5,93.0,3.6,12.5,179.5,399.93,336.39
2016,1,23,9,0,385.0,109.0,3.8,13.0,216.0,433.8,364.33
2016,1,23,9,15,430.0,118.0,3.85,13.0,254.0,470.85,394.71
2016,1,23,9,30,475.0,127.0,3.9,13.0,292.0,505.71,422.46
2016,1,23,9,45,552.5,120.5,4.0,13.0,332.0,543.09,452.38
2016,1,23,10,0,630.0,114.0,4.1,13.0,372.0,583.74,483.95
2016,1,23,10,15,651.5,117.5,4.0,13.0,401.5,587.24,484.79
2016,1,23,10,30,673.0,121.0,3.9,13.0,431.0,587.29,482.87
2016,1,23,10,45,542.5,154.5,3.85,13.0,413.0,513.02,421.25
2016,1,23,11,0,412.0,188.0,3.8,13.0,395.0,447.82,366.76
2016,1,23,11,15,206.0,105.5,3.8,13.0,209.0,221.92,182.6
2016,1,23,11,30,0.0,23.0,3.8,13.0,23.0,19.01,10.57
2016,1,23,11,45,388.5,69.5,3.8,13.0,280.5,269.46,220.84
2016,1,23,12,0,777.0,116.0,3.8,13.0,538.0,473.86,378.69
2016,1,23,12,15,534.0,176.5,3.8,13.0,467.0,384.28,304.83
2016,1,23,12,30,291.0,237.0,3.8,13.0,396.0,309.83,245.82
2016,1,23,12,45,343.5,223.5,3.8,13.0,409.0,296.69,232.08
2016,1,23,13,0,396.0,210.0,3.8,13.0,422.0,278.59,213.28
2016,1,23,13,15,581.5,160.5,3.8,13.0,462.5,258.6,187.29
2016,1,23,13,30,767.0,111.0,3.8,13.0,503.0,219.98,144.94
2016,1,23,13,45,402.5,152.0,3.85,13.0,357.0,158.3,110.23
2016,1,23,14,0,38.0,193.0,3.9,13.0,211.0,144.86,115.67
2016,1,23,14,15,135.5,187.0,3.8,13.0,246.0,131.01,110.43
2016,1,23,14,30,233.0,181.0,3.7,13.0,281.0,123.39,103.95
2016,1,23,14,45,461.5,134.0,3.65,13.0,312.0,93.5,77.82
2016,1,23,15,0,690.0,87.0,3.6,13.0,343.0,65.4,53.01
2016,1,23,15,15,655.5,82.5,3.35,12.5,305.0,62.78,50.86
2016,1,23,15,30,621.0,78.0,3.1,12.0,267.0,60.19,48.66
2016,1,23,15,45,573.5,71.5,2.9,12.0,226.0,55.92,44.78
2016,1,23,16,0,526.0,65.0,2.7,12.0,185.0,51.64,40.77
2016,1,23,16,15,448.5,57.0,2.5,11.5,143.5,45.91,35.39
2016,1,23,16,30,371.0,49.0,2.3,11.0,102.0,40.2,29.79
2016,1,23,16,45,248.5,36.0,2.1,10.5,66.0,27.87,17.68
2016,1,23,17,0,126.0,23.0,1.9,10.0,30.0,17.86,0.0
2016,1,23,17,15,63.0,11.5,1.85,10.0,15.0,9.82,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,7.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,8.0,9.0,7.68,0.0
2016,1,24,7,45,40.0,25.5,1.1,8.5,30.0,68.32,36.67
2016,1,24,8,0,80.0,42.0,1.1,9.0,51.0,119.48,94.96
2016,1,24,8,15,107.0,60.5,1.2,9.0,78.5,160.09,132.62
2016,1,24,8,30,134.0,79.0,1.3,9.0,106.0,199.38,167.79
2016,1,24,8,45,150.5,97.0,1.4,9.5,133.5,229.36,193.79
2016,1,24,9,0,167.0,115.0,1.5,10.0,161.0,258.33,218.16
2016,1,24,9,15,185.0,129.0,1.55,10.0,187.5,281.82,237.8
2016,1,24,9,30,203.0,143.0,1.6,10.0,214.0,304.49,256.31
2016,1,24,9,45,248.0,153.5,1.7,10.5,250.0,354.58,296.64
2016,1,24,10,0,293.0,164.0,1.8,11.0,286.0,388.56,323.15
2016,1,24,10,15,303.5,176.0,1.75,11.0,310.0,398.42,329.7
2016,1,24,10,30,314.0,188.0,1.7,11.0,334.0,406.42,334.74
2016,1,24,10,45,221.5,207.0,1.65,11.5,312.5,343.67,281.77
2016,1,24,11,0,129.0,226.0,1.6,12.0,291.0,296.17,241.28
2016,1,24,11,15,195.5,229.5,1.6,12.0,331.5,328.24,267.04
2016,1,24,11,30,262.0,233.0,1.6,12.0,372.0,363.77,294.22
2016,1,24,11,45,366.5,215.5,1.6,12.5,413.5,384.54,308.56
2016,1,24,12,0,471.0,198.0,1.6,13.0,455.0,403.84,320.42
2016,1,24,12,15,508.0,187.0,1.65,13.0,465.0,384.13,301.96
2016,1,24,12,30,545.0,176.0,1.7,13.0,475.0,360.45,279.73
2016,1,24,12,45,708.5,128.0,1.8,13.5,512.0,346.91,261.3
2016,1,24,13,0,872.0,80.0,1.9,14.0,549.0,319.59,229.3
2016,1,24,13,15,866.0,79.0,2.05,14.0,535.0,271.19,185.12
2016,1,24,13,30,860.0,78.0,2.2,14.0,521.0,217.28,137.73
2016,1,24,13,45,847.0,78.0,2.35,14.0,499.5,166.66,96.94
2016,1,24,14,0,834.0,78.0,2.5,14.0,478.0,116.45,64.42
2016,1,24,14,15,818.5,76.0,2.5,13.5,450.0,65.36,52.55
2016,1,24,14,30,803.0,74.0,2.5,13.0,422.0,60.76,48.72
2016,1,24,14,45,774.5,73.5,2.55,13.0,387.0,60.64,48.7
2016,1,24,15,0,746.0,73.0,2.6,13.0,352.0,60.64,48.78
2016,1,24,15,15,715.0,69.0,2.25,12.5,314.0,57.88,46.49
2016,1,24,15,30,684.0,65.0,1.9,12.0,276.0,50.61,40.08
2016,1,24,15,45,641.5,60.0,1.6,12.0,234.5,47.22,37.01
2016,1,24,16,0,599.0,55.0,1.3,12.0,193.0,43.82,33.83
2016,1,24,16,15,529.0,48.0,1.2,11.0,151.0,38.63,29.04
2016,1,24,16,30,459.0,41.0,1.1,10.0,109.0,33.43,24.04
2016,1,24,16,45,347.5,31.0,1.05,9.5,71.5,25.45,15.97
2016,1,24,17,0,236.0,21.0,1.0,9.0,34.0,17.4,0.29
2016,1,24,17,15,118.0,10.5,1.0,9.0,17.0,8.96,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,75.0,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,150.0,12.0,0.8,10.0,16.0,109.26,0.0
2016,1,25,7,45,290.5,22.5,0.85,10.5,49.5,263.96,162.21
2016,1,25,8,0,431.0,33.0,0.9,11.0,83.0,382.22,305.79
2016,1,25,8,15,511.5,40.0,1.0,11.0,125.0,449.92,367.99
2016,1,25,8,30,592.0,47.0,1.1,11.0,167.0,517.75,425.43
2016,1,25,8,45,641.0,52.0,1.25,11.5,209.5,554.0,455.64
2016,1,25,9,0,690.0,57.0,1.4,12.0,252.0,594.16,487.45
2016,1,25,9,15,363.5,98.0,1.5,12.5,202.0,401.77,333.66
2016,1,25,9,30,37.0,139.0,1.6,13.0,152.0,167.92,137.16
2016,1,25,9,45,391.0,111.5,1.75,13.5,273.0,422.51,351.42
2016,1,25,10,0,745.0,84.0,1.9,14.0,394.0,634.29,516.05
2016,1,25,10,15,763.0,86.5,1.95,14.0,424.0,630.29,509.9
2016,1,25,10,30,781.0,89.0,2.0,14.0,454.0,625.97,505.08
2016,1,25,10,45,791.5,91.5,2.1,14.5,477.0,613.26,493.02
2016,1,25,11,0,802.0,94.0,2.2,15.0,500.0,597.21,478.22
2016,1,25,11,15,810.0,95.0,2.2,15.0,516.5,574.89,458.83
2016,1,25,11,30,818.0,96.0,2.2,15.0,533.0,549.49,436.69
2016,1,25,11,45,822.5,96.5,2.25,15.5,542.0,518.81,409.43
2016,1,25,12,0,827.0,97.0,2.3,16.0,551.0,485.47,379.54
2016,1,25,12,15,827.5,97.0,2.3,16.0,552.5,447.44,345.9
2016,1,25,12,30,828.0,97.0,2.3,16.0,554.0,407.35,309.86
2016,1,25,12,45,830.5,95.0,2.35,16.0,549.0,364.3,270.73
2016,1,25,13,0,833.0,93.0,2.4,16.0,544.0,319.43,229.49
2016,1,25,13,15,826.5,92.0,2.35,16.0,530.0,271.61,186.04
2016,1,25,13,30,820.0,91.0,2.3,16.0,516.0,223.2,143.34
2016,1,25,13,45,625.0,133.5,2.3,16.0,450.0,177.95,114.84
2016,1,25,14,0,430.0,176.0,2.3,16.0,384.0,151.72,106.08
2016,1,25,14,15,600.5,129.5,2.25,15.5,401.5,96.14,78.95
2016,1,25,14,30,771.0,83.0,2.2,15.0,419.0,67.11,53.87
2016,1,25,14,45,751.0,79.5,2.15,15.0,386.0,64.94,52.08
2016,1,25,15,0,731.0,76.0,2.1,15.0,353.0,62.77,50.26
2016,1,25,15,15,700.0,72.5,1.85,14.5,315.0,55.48,43.97
2016,1,25,15,30,669.0,69.0,1.6,14.0,277.0,53.42,42.26
2016,1,25,15,45,625.5,63.5,1.35,14.0,236.0,49.73,38.95
2016,1,25,16,0,582.0,58.0,1.1,14.0,195.0,46.03,35.53
2016,1,25,16,15,512.5,51.0,1.05,13.0,153.0,40.94,30.87
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,35.85,26.01
2016,1,25,16,45,332.5,33.0,1.0,11.5,73.5,27.08,17.36
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,18.19,2.59
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,14.51,0.0
2016,1,26,7,45,209.5,26.5,0.6,9.5,51.5,213.89,137.44
2016,1,26,8,0,419.0,36.0,0.6,10.0,86.0,378.59,304.03
2016,1,26,8,15,501.5,43.5,0.6,10.0,128.5,448.91,366.51
2016,1,26,8,30,584.0,51.0,0.6,10.0,171.0,519.12,424.45
2016,1,26,8,45,639.0,56.0,0.65,10.5,215.0,565.08,460.88
2016,1,26,9,0,694.0,61.0,0.7,11.0,259.0,603.91,490.36
2016,1,26,9,15,728.5,64.5,0.9,11.5,299.5,629.18,510.19
2016,1,26,9,30,763.0,68.0,1.1,12.0,340.0,651.14,526.93
2016,1,26,9,45,780.0,72.5,1.3,13.0,375.5,658.28,531.2
2016,1,26,10,0,797.0,77.0,1.5,14.0,411.0,661.95,532.5
2016,1,26,10,15,814.0,79.5,1.55,14.0,441.5,659.77,529.49
2016,1,26,10,30,831.0,82.0,1.6,14.0,472.0,653.93,523.59
2016,1,26,10,45,843.0,83.5,1.65,14.5,496.5,640.09,510.6
2016,1,26,11,0,855.0,85.0,1.7,15.0,521.0,622.73,494.8
2016,1,26,11,15,862.5,86.0,1.7,15.0,537.5,598.73,474.35
2016,1,26,11,30,870.0,87.0,1.7,15.0,554.0,571.54,451.08
2016,1,26,11,45,873.0,87.5,1.75,15.5,563.5,538.43,422.26
2016,1,26,12,0,876.0,88.0,1.8,16.0,573.0,502.64,390.77
2016,1,26,12,15,877.0,88.5,1.8,16.0,574.5,463.45,356.43
2016,1,26,12,30,878.0,89.0,1.8,16.0,576.0,422.02,319.46
2016,1,26,12,45,870.5,90.0,1.85,16.0,569.0,376.1,278.41
2016,1,26,13,0,863.0,91.0,1.9,16.0,562.0,329.07,235.83
2016,1,26,13,15,857.0,90.0,1.85,16.0,548.0,279.85,191.27
2016,1,26,13,30,851.0,89.0,1.8,16.0,534.0,229.93,147.27
2016,1,26,13,45,768.0,99.5,1.8,16.0,489.0,178.38,108.67
2016,1,26,14,0,685.0,110.0,1.8,16.0,444.0,128.21,77.27
2016,1,26,14,15,645.5,113.0,1.75,15.5,413.5,86.93,62.41
2016,1,26,14,30,606.0,116.0,1.7,15.0,383.0,82.76,67.59
2016,1,26,14,45,573.5,112.0,1.65,15.0,349.0,80.92,66.11
2016,1,26,15,0,541.0,108.0,1.6,15.0,315.0,79.19,64.7
2016,1,26,15,15,621.5,88.0,1.4,14.5,302.0,66.22,53.47
2016,1,26,15,30,702.0,68.0,1.2,14.0,289.0,52.87,41.77
2016,1,26,15,45,654.5,63.5,1.0,14.0,246.5,49.88,39.09
2016,1,26,16,0,607.0,59.0,0.8,14.0,204.0,46.92,36.34
2016,1,26,16,15,538.0,52.0,0.85,13.0,161.0,41.82,31.69
2016,1,26,16,30,469.0,45.0,0.9,12.0,118.0,36.72,26.83
2016,1,26,16,45,354.5,34.5,0.95,11.5,79.0,28.37,18.62
2016,1,26,17,0,240.0,24.0,1.0,11.0,40.0,19.95,5.18
2016,1,26,17,15,120.0,12.0,1.0,11.0,20.0,10.24,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,8.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.3,9.0,15.0,12.8,0.0
2016,1,27,7,45,139.0,28.5,1.5,9.5,45.5,170.99,113.38
2016,1,27,8,0,278.0,42.0,1.7,10.0,76.0,286.97,234.25
2016,1,27,8,15,340.0,54.5,1.6,10.0,113.5,345.7,288.35
2016,1,27,8,30,402.0,67.0,1.5,10.0,151.0,404.94,339.62
2016,1,27,8,45,444.5,77.5,1.4,10.5,189.5,446.67,373.83
2016,1,27,9,0,487.0,88.0,1.3,11.0,228.0,486.99,405.2
2016,1,27,9,15,533.0,90.0,1.25,11.5,264.0,524.19,433.06
2016,1,27,9,30,579.0,92.0,1.2,12.0,300.0,553.48,453.89
2016,1,27,9,45,521.5,115.5,1.2,12.5,317.5,522.6,427.11
2016,1,27,10,0,464.0,139.0,1.2,13.0,335.0,497.46,404.97
2016,1,27,10,15,593.0,117.0,1.15,13.5,386.0,556.1,449.05
2016,1,27,10,30,722.0,95.0,1.1,14.0,437.0,601.19,480.74
2016,1,27,10,45,791.0,88.0,1.05,14.5,479.5,614.72,487.47
2016,1,27,11,0,860.0,81.0,1.0,15.0,522.0,624.45,491.1
2016,1,27,11,15,867.0,81.5,0.9,15.0,538.5,599.6,469.22
2016,1,27,11,30,874.0,82.0,0.8,15.0,555.0,569.27,443.35
2016,1,27,11,45,879.5,82.0,0.7,15.5,565.0,537.76,415.33
2016,1,27,12,0,885.0,82.0,0.6,16.0,575.0,503.43,384.71
2016,1,27,12,15,885.5,82.0,0.5,16.0,576.5,464.22,350.58
2016,1,27,12,30,886.0,82.0,0.4,16.0,578.0,422.83,314.08
2016,1,27,12,45,883.5,81.5,0.35,16.5,571.5,377.95,274.05
2016,1,27,13,0,881.0,81.0,0.3,17.0,565.0,331.53,232.31
2016,1,27,13,15,875.5,80.5,0.3,17.0,551.5,283.01,189.59
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,228.92,143.35
2016,1,27,13,45,862.0,78.0,0.35,17.0,517.0,176.56,101.57
2016,1,27,14,0,854.0,76.0,0.4,17.0,496.0,124.15,66.58
2016,1,27,14,15,840.0,74.5,0.45,17.0,468.0,72.1,46.28
2016,1,27,14,30,826.0,73.0,0.5,17.0,440.0,60.08,47.28
2016,1,27,14,45,807.5,70.5,0.55,17.0,406.5,58.49,46.01
2016,1,27,15,0,789.0,68.0,0.6,17.0,373.0,56.92,44.72
2016,1,27,15,15,761.0,64.5,0.55,16.5,334.0,54.47,42.74
2016,1,27,15,30,733.0,61.0,0.5,16.0,295.0,52.02,40.71
2016,1,27,15,45,694.0,56.5,0.5,16.0,253.0,48.65,37.71
2016,1,27,16,0,655.0,52.0,0.5,16.0,211.0,45.27,34.62
2016,1,27,16,15,591.0,46.0,0.5,15.5,167.5,40.42,30.17
2016,1,27,16,30,527.0,40.0,0.5,15.0,124.0,32.64,23.0
2016,1,27,16,45,421.0,31.0,0.5,15.0,84.0,25.45,16.0
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,18.21,5.35
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,9.39,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.5,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.5,10.0,5.0,4.27,0.0
2016,1,28,7,45,0.0,16.0,0.5,10.5,16.0,13.18,3.71
2016,1,28,8,0,0.0,27.0,0.5,11.0,27.0,22.3,13.03
2016,1,28,8,15,0.0,40.0,0.6,11.5,40.0,33.45,22.97
2016,1,28,8,30,0.0,53.0,0.7,12.0,53.0,45.6,33.63
2016,1,28,8,45,0.0,66.0,0.85,12.5,66.0,57.48,43.93
2016,1,28,9,0,0.0,79.0,1.0,13.0,79.0,69.19,53.9
2016,1,28,9,15,0.0,91.5,0.95,13.0,91.5,80.22,63.27
2016,1,28,9,30,0.0,104.0,0.9,13.0,104.0,91.15,72.43
2016,1,28,9,45,27.0,139.5,0.85,13.5,151.0,155.52,126.67
2016,1,28,10,0,54.0,175.0,0.8,14.0,198.0,210.3,171.24
2016,1,28,10,15,178.5,185.5,0.85,14.0,269.5,314.06,256.24
2016,1,28,10,30,303.0,196.0,0.9,14.0,341.0,411.84,332.82
2016,1,28,10,45,563.5,139.5,1.0,14.5,425.0,527.06,421.49
2016,1,28,11,0,824.0,83.0,1.1,15.0,509.0,607.5,480.51
2016,1,28,11,15,602.5,150.5,1.35,15.0,467.5,517.92,410.37
2016,1,28,11,30,381.0,218.0,1.6,15.0,426.0,419.07,333.42
2016,1,28,11,45,382.0,222.0,1.85,15.5,433.0,403.64,320.41
2016,1,28,12,0,383.0,226.0,2.1,16.0,440.0,386.88,305.44
2016,1,28,12,15,202.0,220.5,2.0,16.0,333.5,277.7,219.19
2016,1,28,12,30,21.0,215.0,1.9,16.0,227.0,184.81,146.37
2016,1,28,12,45,28.5,220.0,1.8,16.5,236.0,189.03,149.41
2016,1,28,13,0,36.0,225.0,1.7,17.0,245.0,190.35,149.75
2016,1,28,13,15,196.5,220.0,1.65,17.0,325.0,219.72,167.26
2016,1,28,13,30,357.0,215.0,1.6,17.0,405.0,229.66,167.34
2016,1,28,13,45,258.5,218.5,1.6,17.0,353.0,193.01,141.85
2016,1,28,14,0,160.0,222.0,1.6,17.0,301.0,170.11,129.13
2016,1,28,14,15,89.5,195.5,1.5,17.0,239.5,143.35,112.4
2016,1,28,14,30,19.0,169.0,1.4,17.0,178.0,129.63,107.26
2016,1,28,14,45,11.0,153.0,1.3,17.0,158.0,118.12,97.6
2016,1,28,15,0,3.0,137.0,1.2,17.0,138.0,106.45,87.71
2016,1,28,15,15,1.5,123.0,1.0,16.5,123.5,96.02,78.97
2016,1,28,15,30,0.0,109.0,0.8,16.0,109.0,85.47,70.0
2016,1,28,15,45,0.0,93.5,0.65,16.0,93.5,73.8,59.78
2016,1,28,16,0,0.0,78.0,0.5,16.0,78.0,62.0,49.31
2016,1,28,16,15,0.0,62.0,0.45,15.5,62.0,49.72,38.35
2016,1,28,16,30,0.0,46.0,0.4,15.0,46.0,37.31,27.12
2016,1,28,16,45,0.0,31.5,0.4,15.0,31.5,25.85,16.45
2016,1,28,17,0,0.0,17.0,0.4,15.0,17.0,14.02,3.59
2016,1,28,17,15,0.0,8.5,0.35,14.5,8.5,7.26,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,1.75,13.5,2.5,2.13,0.0
2016,1,29,7,30,0.0,5.0,2.0,14.0,5.0,4.27,0.0
2016,1,29,7,45,0.0,16.0,2.25,14.5,16.0,13.18,3.78
2016,1,29,8,0,0.0,27.0,2.5,15.0,27.0,22.29,12.74
2016,1,29,8,15,0.0,40.0,2.55,15.0,40.0,33.28,22.42
2016,1,29,8,30,0.0,53.0,2.6,15.0,53.0,45.43,33.02
2016,1,29,8,45,0.0,66.5,2.7,15.5,66.5,57.87,43.7
2016,1,29,9,0,0.0,80.0,2.8,16.0,80.0,70.1,54.04
2016,1,29,9,15,0.0,92.5,2.85,16.0,92.5,81.12,63.32
2016,1,29,9,30,0.0,105.0,2.9,16.0,105.0,92.04,72.42
2016,1,29,9,45,0.0,115.5,3.0,16.5,115.5,100.86,79.51
2016,1,29,10,0,0.0,126.0,3.1,17.0,126.0,109.65,86.5
2016,1,29,10,15,67.5,169.5,3.15,17.0,202.0,207.96,168.84
2016,1,29,10,30,135.0,213.0,3.2,17.0,278.0,306.35,248.55
2016,1,29,10,45,67.5,181.0,3.25,17.0,213.5,210.19,169.33
2016,1,29,11,0,0.0,149.0,3.3,17.0,149.0,126.77,99.87
2016,1,29,11,15,14.5,183.0,3.35,17.0,191.0,164.75,131.16
2016,1,29,11,30,29.0,217.0,3.4,17.0,233.0,208.12,166.18
2016,1,29,11,45,20.0,208.5,3.45,17.0,219.5,186.2,148.09
2016,1,29,12,0,11.0,200.0,3.5,17.0,206.0,172.43,136.79
2016,1,29,12,15,20.5,213.0,3.55,17.0,224.5,185.56,147.3
2016,1,29,12,30,30.0,226.0,3.6,17.0,243.0,199.04,157.91
2016,1,29,12,45,21.0,213.0,3.65,17.0,225.0,180.77,143.11
2016,1,29,13,0,12.0,200.0,3.7,17.0,207.0,165.42,130.85
2016,1,29,13,15,18.0,203.0,3.7,17.0,213.0,166.99,131.93
2016,1,29,13,30,24.0,206.0,3.7,17.0,219.0,167.54,132.14
2016,1,29,13,45,24.0,199.5,3.7,17.0,212.0,159.51,125.7
2016,1,29,14,0,24.0,193.0,3.7,17.0,205.0,151.38,119.39
2016,1,29,14,15,12.0,99.5,3.65,17.0,105.5,81.98,63.02
2016,1,29,14,30,0.0,6.0,3.6,17.0,6.0,4.94,0.0
2016,1,29,14,45,0.0,47.5,3.55,17.0,47.5,39.29,29.12
2016,1,29,15,0,0.0,89.0,3.5,17.0,89.0,72.76,58.59
2016,1,29,15,15,0.0,80.0,3.35,16.5,80.0,65.63,52.51
2016,1,29,15,30,0.0,71.0,3.2,16.0,71.0,58.45,46.34
2016,1,29,15,45,0.0,61.0,3.1,16.0,61.0,50.45,39.26
2016,1,29,16,0,0.0,51.0,3.0,16.0,51.0,42.21,31.88
2016,1,29,16,15,0.0,40.5,3.0,15.5,40.5,33.48,24.03
2016,1,29,16,30,0.0,30.0,3.0,15.0,30.0,24.76,16.11
2016,1,29,16,45,0.0,20.5,3.0,15.0,20.5,16.89,8.81
2016,1,29,17,0,0.0,11.0,3.0,15.0,11.0,9.04,0.66
2016,1,29,17,15,0.0,5.5,3.05,15.0,5.5,4.69,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.5,1.5,9.5,10.5,6.4,0.0
2016,1,30,7,30,164.0,15.0,1.8,10.0,21.0,123.25,0.0
2016,1,30,7,45,300.0,25.5,2.1,10.5,56.5,285.32,207.53
2016,1,30,8,0,436.0,36.0,2.4,11.0,92.0,395.93,324.36
2016,1,30,8,15,513.0,43.0,2.45,11.0,135.0,462.78,384.91
2016,1,30,8,30,590.0,50.0,2.5,11.0,178.0,529.56,441.95
2016,1,30,8,45,647.5,53.0,2.6,11.5,222.0,570.57,475.61
2016,1,30,9,0,705.0,56.0,2.7,12.0,266.0,615.46,510.76
2016,1,30,9,15,737.5,59.5,2.7,12.0,306.5,639.62,529.12
2016,1,30,9,30,770.0,63.0,2.7,12.0,347.0,660.61,544.51
2016,1,30,9,45,799.0,64.0,2.75,12.5,384.0,672.48,551.8
2016,1,30,10,0,828.0,65.0,2.8,13.0,421.0,680.7,556.2
2016,1,30,10,15,843.5,66.5,2.8,13.0,452.0,670.76,547.58
2016,1,30,10,30,859.0,68.0,2.8,13.0,483.0,663.3,540.33
2016,1,30,10,45,872.0,68.5,2.85,13.0,508.0,649.46,527.88
2016,1,30,11,0,885.0,69.0,2.9,13.0,533.0,632.11,512.49
2016,1,30,11,15,892.0,70.0,2.9,13.0,550.5,608.17,491.52
2016,1,30,11,30,899.0,71.0,2.9,13.0,568.0,581.03,467.67
2016,1,30,11,45,902.0,72.0,2.95,13.5,577.5,548.64,438.56
2016,1,30,12,0,905.0,73.0,3.0,14.0,587.0,513.47,406.69
2016,1,30,12,15,906.0,73.0,3.0,14.0,589.0,473.83,371.22
2016,1,30,12,30,907.0,73.0,3.0,14.0,591.0,431.91,333.04
2016,1,30,12,45,897.0,76.0,3.0,14.0,583.5,386.63,291.51
2016,1,30,13,0,887.0,79.0,3.0,14.0,576.0,340.26,248.49
2016,1,30,13,15,882.0,78.0,2.95,14.0,562.5,291.04,202.89
2016,1,30,13,30,877.0,77.0,2.9,14.0,549.0,240.91,157.43
2016,1,30,13,45,522.0,151.5,2.85,14.0,429.5,184.7,125.39
2016,1,30,14,0,167.0,226.0,2.8,14.0,310.0,174.71,134.21
2016,1,30,14,15,315.0,191.0,2.8,13.5,338.5,138.76,106.3
2016,1,30,14,30,463.0,156.0,2.8,13.0,367.0,105.81,88.28
2016,1,30,14,45,334.5,161.5,2.8,13.0,308.0,113.12,94.92
2016,1,30,15,0,206.0,167.0,2.8,13.0,249.0,118.97,100.22
2016,1,30,15,15,197.5,151.5,2.55,12.5,224.0,109.05,91.81
2016,1,30,15,30,189.0,136.0,2.3,12.0,199.0,98.86,83.07
2016,1,30,15,45,177.5,118.5,2.05,12.0,171.0,87.2,72.72
2016,1,30,16,0,166.0,101.0,1.8,12.0,143.0,75.24,61.95
2016,1,30,16,15,148.0,82.5,1.65,11.0,114.5,62.32,50.35
2016,1,30,16,30,130.0,64.0,1.5,10.0,86.0,48.18,37.42
2016,1,30,16,45,93.5,46.0,1.35,9.5,59.5,35.83,25.73
2016,1,30,17,0,57.0,28.0,1.2,9.0,33.0,22.32,11.08
2016,1,30,17,15,28.5,14.0,1.2,9.0,16.5,11.95,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,0.8,8.0,5.0,4.27,0.0
2016,1,31,7,30,0.0,10.0,0.9,8.0,10.0,8.23,0.0
2016,1,31,7,45,0.0,25.0,1.0,8.5,25.0,22.1,11.25
2016,1,31,8,0,0.0,40.0,1.1,9.0,40.0,37.43,26.04
2016,1,31,8,15,0.0,58.5,1.3,9.0,58.5,56.46,43.01
2016,1,31,8,30,0.0,77.0,1.5,9.0,77.0,74.43,58.93
2016,1,31,8,45,6.5,93.5,1.75,9.0,95.5,94.01,76.29
2016,1,31,9,0,13.0,110.0,2.0,9.0,114.0,113.38,93.25
2016,1,31,9,15,17.0,125.5,2.2,9.0,131.5,129.52,107.13
2016,1,31,9,30,21.0,141.0,2.4,9.0,149.0,145.48,120.67
2016,1,31,9,45,78.5,165.5,2.65,9.5,199.0,222.86,186.99
2016,1,31,10,0,136.0,190.0,2.9,10.0,249.0,299.14,250.43
2016,1,31,10,15,68.5,174.5,3.05,10.0,204.0,214.17,177.96
2016,1,31,10,30,1.0,159.0,3.2,10.0,159.0,138.88,113.05
2016,1,31,10,45,171.5,188.5,3.4,10.0,278.5,296.93,247.91
2016,1,31,11,0,342.0,218.0,3.6,10.0,398.0,434.78,360.24
2016,1,31,11,15,625.0,149.0,3.75,10.0,491.5,536.58,442.04
2016,1,31,11,30,908.0,80.0,3.9,10.0,585.0,598.37,489.52
2016,1,31,11,45,918.5,78.5,4.05,10.5,596.5,566.85,460.26
2016,1,31,12,0,929.0,77.0,4.2,11.0,608.0,532.07,428.36
2016,1,31,12,15,930.5,77.0,4.25,11.0,610.5,491.51,391.53
2016,1,31,12,30,932.0,77.0,4.3,11.0,613.0,448.55,351.81
2016,1,31,12,45,926.5,78.5,4.4,11.5,606.5,402.18,307.99
2016,1,31,13,0,921.0,80.0,4.5,12.0,600.0,354.33,262.37
2016,1,31,13,15,915.5,79.0,4.55,12.0,586.0,303.18,214.36
2016,1,31,13,30,910.0,78.0,4.6,12.0,572.0,251.11,166.44
2016,1,31,13,45,897.0,78.5,4.65,12.0,549.5,198.34,121.24
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,139.54,77.75
2016,1,31,14,15,870.0,77.0,4.65,11.5,498.0,84.98,51.29
2016,1,31,14,30,856.0,75.0,4.6,11.0,469.0,61.64,49.78
2016,1,31,14,45,829.0,74.5,4.6,11.0,433.0,61.47,49.74
2016,1,31,15,0,802.0,74.0,4.6,11.0,397.0,61.41,49.79
2016,1,31,15,15,773.0,71.0,4.4,10.5,357.0,59.46,48.22
2016,1,31,15,30,744.0,68.0,4.2,10.0,317.0,57.54,46.65
2016,1,31,15,45,694.5,65.0,4.05,10.0,272.5,50.93,40.67
2016,1,31,16,0,645.0,62.0,3.9,10.0,228.0,49.11,38.96
2016,1,31,16,15,579.5,55.5,3.85,9.5,183.0,44.46,34.63
2016,1,31,16,30,514.0,49.0,3.8,9.0,138.0,39.82,30.14
2016,1,31,16,45,404.5,39.5,3.75,8.5,96.0,32.42,22.91
2016,1,31,17,0,295.0,30.0,3.7,8.0,54.0,24.99,13.78
2016,1,31,17,15,147.5,15.0,3.95,8.0,27.0,12.8,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.0,8.0,3.45,6.5,14.5,110.53,0.0
2016,2,1,7,30,314.0,16.0,3.7,7.0,29.0,253.68,0.0
2016,2,1,7,45,447.5,24.5,3.95,7.5,70.0,379.77,290.81
2016,2,1,8,0,581.0,33.0,4.2,8.0,111.0,490.79,408.07
2016,2,1,8,15,652.0,38.5,4.35,8.0,158.0,555.12,468.26
2016,2,1,8,30,723.0,44.0,4.5,8.0,205.0,618.26,523.88
2016,2,1,8,45,768.0,47.5,4.65,8.5,251.0,657.63,557.01
2016,2,1,9,0,813.0,51.0,4.8,9.0,297.0,694.31,586.36
2016,2,1,9,15,743.5,65.0,4.85,9.0,314.5,655.96,555.6
2016,2,1,9,30,674.0,79.0,4.9,9.0,332.0,618.41,525.12
2016,2,1,9,45,782.0,72.5,4.95,9.5,394.0,676.03,569.67
2016,2,1,10,0,890.0,66.0,5.0,10.0,456.0,726.0,606.86
2016,2,1,10,15,904.0,68.0,4.9,10.0,488.0,720.68,600.87
2016,2,1,10,30,918.0,70.0,4.8,10.0,520.0,711.64,592.06
2016,2,1,10,45,924.5,72.0,4.7,10.5,544.5,693.87,574.28
2016,2,1,11,0,931.0,74.0,4.6,11.0,569.0,672.62,553.69
2016,2,1,11,15,936.5,75.0,4.5,11.0,586.0,646.27,529.94
2016,2,1,11,30,942.0,76.0,4.4,11.0,603.0,616.65,503.27
