Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,939.5,78.5,4.35,11.5,611.5,581.1,470.72
2016,2,1,12,0,937.0,81.0,4.3,12.0,620.0,542.97,435.64
2016,2,1,12,15,937.0,81.0,4.2,12.0,621.5,501.26,397.74
2016,2,1,12,30,937.0,81.0,4.1,12.0,623.0,457.27,357.16
2016,2,1,12,45,930.5,82.0,4.0,12.0,616.0,409.7,313.02
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,360.75,267.13
2016,2,1,13,15,918.5,82.0,3.75,12.0,594.5,309.3,218.95
2016,2,1,13,30,913.0,81.0,3.6,12.0,580.0,256.92,170.83
2016,2,1,13,45,902.5,80.5,3.45,12.0,558.0,203.44,124.87
2016,2,1,14,0,892.0,80.0,3.3,12.0,536.0,143.72,80.24
2016,2,1,14,15,877.5,78.0,3.15,12.0,506.5,88.57,52.58
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,62.39,50.23
2016,2,1,14,45,849.5,72.0,2.85,12.0,442.5,59.78,48.02
2016,2,1,15,0,836.0,68.0,2.7,12.0,408.0,57.12,45.75
2016,2,1,15,15,808.5,65.0,2.35,11.5,367.5,55.03,44.05
2016,2,1,15,30,781.0,62.0,2.0,11.0,327.0,52.95,42.34
2016,2,1,15,45,743.0,58.0,1.65,10.5,283.0,49.97,39.75
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,46.99,37.09
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,42.58,33.0
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,38.19,28.77
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,28.34,19.45
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,21.56,11.62
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,10.56,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,1.4,7.0,6.0,5.12,0.0
2016,2,2,7,30,0.0,12.0,1.5,7.0,12.0,9.89,0.0
2016,2,2,7,45,0.0,29.5,1.6,7.5,29.5,28.61,16.97
2016,2,2,8,0,0.0,47.0,1.7,8.0,47.0,47.09,34.45
2016,2,2,8,15,11.0,65.5,1.75,8.0,68.0,73.51,58.26
2016,2,2,8,30,22.0,84.0,1.8,8.0,89.0,109.69,90.32
2016,2,2,8,45,30.5,102.0,1.85,8.5,110.5,133.45,111.08
2016,2,2,9,0,39.0,120.0,1.9,9.0,132.0,156.68,130.96
2016,2,2,9,15,45.0,136.5,1.9,9.0,152.5,175.53,146.91
2016,2,2,9,30,51.0,153.0,1.9,9.0,173.0,193.93,162.23
2016,2,2,9,45,65.5,171.0,1.9,9.0,198.5,219.79,183.79
2016,2,2,10,0,80.0,189.0,1.9,9.0,224.0,244.65,204.17
2016,2,2,10,15,434.5,142.5,1.8,9.0,355.0,477.93,398.91
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,661.06,540.77
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,648.18,525.81
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,631.92,510.09
2016,2,2,11,15,596.0,164.5,1.45,10.0,489.5,538.17,433.77
2016,2,2,11,30,384.0,227.0,1.3,10.0,444.0,436.01,351.57
2016,2,2,11,45,616.5,164.0,1.2,10.0,519.0,495.5,396.77
2016,2,2,12,0,849.0,101.0,1.1,10.0,594.0,522.84,413.29
2016,2,2,12,15,568.5,179.5,1.0,10.0,510.0,421.33,332.02
2016,2,2,12,30,288.0,258.0,0.9,10.0,426.0,336.4,265.89
2016,2,2,12,45,290.0,256.0,0.85,10.5,424.0,315.27,247.19
2016,2,2,13,0,292.0,254.0,0.8,11.0,422.0,293.38,227.29
2016,2,2,13,15,578.0,172.0,0.85,11.0,493.5,285.8,209.81
2016,2,2,13,30,864.0,90.0,0.9,11.0,565.0,252.14,167.82
2016,2,2,13,45,858.5,87.5,0.95,11.5,544.5,199.38,122.6
2016,2,2,14,0,853.0,85.0,1.0,12.0,524.0,146.31,83.02
2016,2,2,14,15,839.0,83.0,1.1,12.0,496.0,93.14,55.75
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,65.47,52.92
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,63.31,51.15
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,61.14,49.33
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,59.21,47.8
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,57.31,46.26
2016,2,2,15,45,690.5,65.0,1.1,10.5,276.5,50.72,40.44
2016,2,2,16,0,642.0,62.0,1.0,10.0,232.0,48.89,38.83
2016,2,2,16,15,581.0,55.5,1.0,9.5,187.5,44.27,34.56
2016,2,2,16,30,520.0,49.0,1.0,9.0,143.0,39.64,30.12
2016,2,2,16,45,417.0,40.0,1.0,9.0,101.0,32.68,23.31
2016,2,2,17,0,314.0,31.0,1.0,9.0,59.0,25.71,15.29
2016,2,2,17,15,157.0,15.5,1.05,8.5,29.5,12.64,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,11.95,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,39.06,0.0
2016,2,3,7,45,218.5,34.5,1.95,6.5,65.5,241.65,189.95
2016,2,3,8,0,437.0,41.0,2.0,7.0,103.0,408.42,341.36
2016,2,3,8,15,511.0,48.5,2.05,7.5,146.5,475.27,400.12
2016,2,3,8,30,585.0,56.0,2.1,8.0,190.0,541.7,455.79
2016,2,3,8,45,635.0,61.0,2.15,8.5,234.0,585.63,491.18
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,627.37,523.33
2016,2,3,9,15,717.5,69.5,2.15,9.5,319.0,647.09,536.72
2016,2,3,9,30,750.0,73.0,2.1,10.0,360.0,668.68,551.08
2016,2,3,9,45,476.0,132.5,2.1,10.5,321.0,521.55,432.15
2016,2,3,10,0,202.0,192.0,2.1,11.0,282.0,349.85,289.83
2016,2,3,10,15,265.5,197.5,2.0,11.5,324.5,405.24,334.32
2016,2,3,10,30,329.0,203.0,1.9,12.0,367.0,443.26,362.94
2016,2,3,10,45,587.0,145.5,1.85,12.5,455.5,561.26,455.18
2016,2,3,11,0,845.0,88.0,1.8,13.0,544.0,643.73,516.02
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.0,620.89,495.02
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,594.78,472.15
2016,2,3,11,45,633.5,161.5,1.55,13.5,525.0,504.6,399.19
2016,2,3,12,0,406.0,232.0,1.5,14.0,470.0,411.78,325.18
2016,2,3,12,15,292.5,252.5,1.45,14.0,424.5,354.5,279.63
2016,2,3,12,30,179.0,273.0,1.4,14.0,379.0,301.53,237.79
2016,2,3,12,45,266.5,257.0,1.4,14.0,412.5,308.59,240.79
2016,2,3,13,0,354.0,241.0,1.4,14.0,446.0,304.22,233.12
2016,2,3,13,15,194.5,233.0,1.35,14.0,345.5,233.18,179.54
2016,2,3,13,30,35.0,225.0,1.3,14.0,245.0,180.89,142.99
2016,2,3,13,45,33.5,217.0,1.3,14.0,235.5,169.54,134.06
2016,2,3,14,0,32.0,209.0,1.3,14.0,226.0,158.38,125.36
2016,2,3,14,15,16.0,177.5,1.2,14.0,186.0,138.31,110.05
2016,2,3,14,30,0.0,146.0,1.1,14.0,146.0,114.87,95.5
2016,2,3,14,45,147.5,155.5,1.05,14.0,216.5,112.7,93.85
2016,2,3,15,0,295.0,165.0,1.0,14.0,287.0,114.81,95.87
2016,2,3,15,15,275.5,152.5,0.85,13.5,258.0,107.17,89.53
2016,2,3,15,30,256.0,140.0,0.7,13.0,229.0,99.33,82.95
2016,2,3,15,45,238.0,123.5,0.6,12.5,197.5,88.8,73.88
2016,2,3,16,0,220.0,107.0,0.5,12.0,166.0,77.97,64.37
2016,2,3,16,15,195.5,88.5,0.55,11.5,134.0,65.47,53.18
2016,2,3,16,30,171.0,70.0,0.6,11.0,102.0,52.61,41.42
2016,2,3,16,45,131.0,52.0,0.7,11.0,72.5,39.66,29.29
2016,2,3,17,0,91.0,34.0,0.8,11.0,43.0,26.4,16.06
2016,2,3,17,15,45.5,17.0,0.8,10.5,21.5,13.52,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,12.8,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,43.25,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,68.5,253.19,200.29
2016,2,4,8,0,467.0,40.0,1.7,8.0,107.0,430.57,357.66
2016,2,4,8,15,540.0,47.0,1.75,8.0,151.5,496.51,415.46
2016,2,4,8,30,613.0,54.0,1.8,8.0,196.0,562.04,470.55
2016,2,4,8,45,657.0,59.5,1.85,8.5,240.0,602.42,502.69
2016,2,4,9,0,701.0,65.0,1.9,9.0,284.0,635.69,527.94
2016,2,4,9,15,733.0,68.5,1.9,9.5,325.5,660.23,545.15
2016,2,4,9,30,765.0,72.0,1.9,10.0,367.0,681.47,559.28
2016,2,4,9,45,779.0,77.0,1.95,10.5,402.5,687.57,562.0
2016,2,4,10,0,793.0,82.0,2.0,11.0,438.0,690.21,562.17
2016,2,4,10,15,809.5,84.0,1.95,11.0,469.5,687.68,558.84
2016,2,4,10,30,826.0,86.0,1.9,11.0,501.0,681.5,552.08
2016,2,4,10,45,836.0,88.0,1.9,11.5,525.0,667.25,538.35
2016,2,4,11,0,846.0,90.0,1.9,12.0,549.0,649.53,521.93
2016,2,4,11,15,853.5,91.0,1.85,12.0,566.5,625.8,501.43
2016,2,4,11,30,861.0,92.0,1.8,12.0,584.0,598.84,478.17
2016,2,4,11,45,866.0,92.0,1.75,12.5,594.0,566.38,449.47
2016,2,4,12,0,871.0,92.0,1.7,13.0,604.0,531.1,418.12
2016,2,4,12,15,483.5,181.5,1.65,13.0,466.0,388.19,306.17
2016,2,4,12,30,96.0,271.0,1.6,13.0,328.0,263.43,209.55
2016,2,4,12,45,485.5,180.0,1.6,13.5,463.0,331.47,256.22
2016,2,4,13,0,875.0,89.0,1.6,14.0,598.0,356.42,261.56
2016,2,4,13,15,869.5,88.0,1.6,14.0,584.5,306.16,215.5
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,255.08,169.52
2016,2,4,13,45,673.0,134.5,1.65,14.0,503.0,205.67,135.14
2016,2,4,14,0,482.0,182.0,1.7,14.0,435.0,175.19,120.62
2016,2,4,14,15,496.5,168.0,1.7,14.0,416.0,133.57,94.65
2016,2,4,14,30,511.0,154.0,1.7,14.0,397.0,104.35,86.45
2016,2,4,14,45,397.0,161.0,1.75,14.0,342.0,108.44,90.25
2016,2,4,15,0,283.0,168.0,1.8,14.0,287.0,116.42,97.4
2016,2,4,15,15,269.0,154.5,1.6,13.5,259.0,108.3,90.62
2016,2,4,15,30,255.0,141.0,1.4,13.0,231.0,99.94,83.58
2016,2,4,15,45,244.0,123.5,1.25,13.0,200.5,88.88,73.88
2016,2,4,16,0,233.0,106.0,1.1,13.0,170.0,77.47,63.73
2016,2,4,16,15,210.5,88.5,1.05,12.0,138.0,65.61,53.24
2016,2,4,16,30,188.0,71.0,1.0,11.0,106.0,53.42,42.18
2016,2,4,16,45,153.5,53.0,1.0,10.5,76.0,40.49,30.14
2016,2,4,17,0,119.0,35.0,1.0,10.0,46.0,27.23,17.11
2016,2,4,17,15,59.5,17.5,1.0,9.5,23.0,13.95,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,15.5,73.79,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,31.0,191.22,31.0
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.0,307.51,244.09
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,410.84,339.68
2016,2,5,8,15,506.0,53.0,1.35,9.5,154.0,480.65,399.47
2016,2,5,8,30,582.0,61.0,1.4,10.0,199.0,549.86,455.82
2016,2,5,8,45,633.0,66.5,1.45,10.5,244.0,595.71,491.6
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,639.24,524.17
2016,2,5,9,15,717.5,76.0,1.6,11.5,331.0,664.81,542.44
2016,2,5,9,30,751.0,80.0,1.7,12.0,373.0,682.93,554.71
2016,2,5,9,45,783.0,81.0,1.85,13.0,412.0,698.0,563.81
2016,2,5,10,0,815.0,82.0,2.0,14.0,451.0,709.18,569.84
2016,2,5,10,15,831.0,84.5,1.95,14.0,483.0,706.54,566.35
2016,2,5,10,30,847.0,87.0,1.9,14.0,515.0,700.17,559.7
2016,2,5,10,45,858.5,88.5,1.9,14.5,540.5,685.88,546.11
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,667.99,529.75
2016,2,5,11,15,877.0,91.0,1.85,15.0,583.5,643.22,508.75
2016,2,5,11,30,884.0,92.0,1.8,15.0,601.0,615.18,484.99
2016,2,5,11,45,886.0,93.0,1.8,15.5,610.5,581.23,455.78
2016,2,5,12,0,888.0,94.0,1.8,16.0,620.0,544.56,423.98
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.0,503.93,388.62
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,461.07,350.79
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,413.95,308.57
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,365.54,264.78
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,314.71,219.06
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,263.17,173.27
2016,2,5,13,45,856.0,92.0,0.7,17.0,559.5,210.29,128.54
2016,2,5,14,0,849.0,90.0,0.5,17.0,538.0,157.24,88.82
2016,2,5,14,15,835.5,87.5,0.65,17.0,509.5,103.55,59.6
2016,2,5,14,30,822.0,85.0,0.8,17.0,481.0,68.05,54.02
2016,2,5,14,45,810.5,80.5,0.95,17.0,447.5,65.28,51.79
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,62.45,49.44
2016,2,5,15,15,774.0,72.5,1.0,16.5,374.5,60.19,47.67
2016,2,5,15,30,749.0,69.0,0.9,16.0,335.0,57.94,45.87
2016,2,5,15,45,713.0,64.5,0.85,15.5,292.0,54.76,43.19
2016,2,5,16,0,677.0,60.0,0.8,15.0,249.0,47.35,36.69
2016,2,5,16,15,621.0,54.5,0.9,14.0,203.5,43.47,33.26
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,39.6,29.68
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,33.44,23.8
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,27.32,17.26
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,13.37,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.0,10.5,1.1,6.5,17.5,90.61,0.0
2016,2,6,7,30,242.0,21.0,1.3,7.0,35.0,227.93,68.32
2016,2,6,7,45,358.0,31.5,1.55,8.0,74.5,340.46,272.71
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,441.41,365.88
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,506.24,421.51
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,570.51,473.55
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,613.79,507.02
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,650.39,533.9
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,673.95,550.27
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,694.21,563.71
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,702.61,566.99
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,707.42,567.62
2016,2,6,10,15,832.5,78.0,1.8,14.0,481.0,703.23,562.65
2016,2,6,10,30,847.0,80.0,1.7,14.0,512.0,695.4,554.98
2016,2,6,10,45,857.5,81.0,1.65,14.5,536.5,680.06,540.32
2016,2,6,11,0,868.0,82.0,1.6,15.0,561.0,656.97,520.03
2016,2,6,11,15,874.5,83.0,1.65,15.5,578.0,632.9,499.41
2016,2,6,11,30,881.0,84.0,1.7,16.0,595.0,605.67,476.06
2016,2,6,11,45,886.0,83.5,1.8,16.5,605.0,573.06,448.51
2016,2,6,12,0,891.0,83.0,1.9,17.0,615.0,537.61,418.13
2016,2,6,12,15,606.5,171.5,1.95,17.0,534.5,443.91,344.41
2016,2,6,12,30,322.0,260.0,2.0,17.0,454.0,356.48,276.97
2016,2,6,12,45,604.0,171.5,2.15,17.0,530.0,375.01,285.33
2016,2,6,13,0,886.0,83.0,2.3,17.0,606.0,363.36,265.41
2016,2,6,13,15,686.5,143.0,2.3,17.0,543.0,302.4,217.32
2016,2,6,13,30,487.0,203.0,2.3,17.0,480.0,259.42,186.61
2016,2,6,13,45,429.0,208.0,2.35,17.0,445.0,220.21,156.14
2016,2,6,14,0,371.0,213.0,2.4,17.0,410.0,190.15,135.64
2016,2,6,14,15,517.0,163.5,2.35,17.0,423.0,134.81,92.77
2016,2,6,14,30,663.0,114.0,2.3,17.0,436.0,79.71,64.15
2016,2,6,14,45,528.5,134.5,2.3,17.0,379.5,92.87,75.77
2016,2,6,15,0,394.0,155.0,2.3,17.0,323.0,105.48,86.85
2016,2,6,15,15,439.5,131.5,2.05,16.5,302.5,91.83,75.28
2016,2,6,15,30,485.0,108.0,1.8,16.0,282.0,77.6,63.12
2016,2,6,15,45,461.0,97.5,1.55,15.5,246.0,71.0,57.5
2016,2,6,16,0,437.0,87.0,1.3,15.0,210.0,64.21,51.6
2016,2,6,16,15,400.5,75.0,1.2,14.0,172.0,56.06,44.44
2016,2,6,16,30,364.0,63.0,1.1,13.0,134.0,47.69,36.87
2016,2,6,16,45,311.0,48.5,1.05,12.5,98.0,37.16,27.11
2016,2,6,17,0,258.0,34.0,1.0,12.0,62.0,26.37,16.67
2016,2,6,17,15,129.0,17.0,1.0,11.5,31.0,13.25,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,161.0,10.0,1.1,8.5,19.5,117.66,0.0
2016,2,7,7,30,322.0,20.0,1.3,9.0,39.0,277.05,112.48
2016,2,7,7,45,440.5,28.0,1.5,10.0,81.0,387.82,309.14
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,490.46,401.56
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,552.34,454.3
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,613.06,503.17
2016,2,7,8,45,735.0,50.5,1.85,12.5,260.5,652.58,533.47
2016,2,7,9,0,779.0,54.0,1.9,13.0,306.0,689.49,560.43
2016,2,7,9,15,807.0,56.5,1.95,13.5,348.5,709.79,573.99
2016,2,7,9,30,835.0,59.0,2.0,14.0,391.0,719.73,579.51
2016,2,7,9,45,849.5,63.0,2.05,14.5,428.0,725.18,581.6
2016,2,7,10,0,864.0,67.0,2.1,15.0,465.0,727.05,581.03
2016,2,7,10,15,878.5,68.5,2.1,15.5,497.0,722.23,575.28
2016,2,7,10,30,893.0,70.0,2.1,16.0,529.0,713.75,567.03
2016,2,7,10,45,902.0,71.5,2.1,16.5,554.0,697.8,552.89
2016,2,7,11,0,911.0,73.0,2.1,17.0,579.0,678.31,535.36
2016,2,7,11,15,917.5,74.0,2.1,17.0,597.0,653.21,514.48
2016,2,7,11,30,924.0,75.0,2.1,17.0,615.0,624.81,490.77
2016,2,7,11,45,927.5,75.5,2.15,17.5,625.0,591.02,461.9
2016,2,7,12,0,931.0,76.0,2.2,18.0,635.0,554.34,430.23
2016,2,7,12,15,931.5,76.0,2.2,18.0,637.0,513.01,394.91
2016,2,7,12,30,932.0,76.0,2.2,18.0,639.0,469.34,356.84
2016,2,7,12,45,931.5,75.0,2.25,18.5,633.5,422.25,314.64
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,373.3,270.14
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,321.86,223.68
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,269.4,176.63
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.0,215.15,130.2
2016,2,7,14,0,904.0,71.0,2.3,19.0,556.0,160.71,88.66
2016,2,7,14,15,892.0,69.5,2.15,19.0,527.5,105.73,57.49
2016,2,7,14,30,880.0,68.0,2.0,19.0,499.0,64.21,50.27
2016,2,7,14,45,862.5,66.5,1.95,19.0,464.0,62.77,49.17
2016,2,7,15,0,845.0,65.0,1.9,19.0,429.0,61.28,47.99
2016,2,7,15,15,821.0,62.5,1.65,18.5,389.0,52.88,40.87
2016,2,7,15,30,797.0,60.0,1.4,18.0,349.0,51.16,39.53
2016,2,7,15,45,762.0,56.5,1.15,17.5,305.0,48.55,37.37
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,45.94,35.15
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,42.37,31.97
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,38.83,28.68
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,32.9,23.11
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,26.99,17.1
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,12.06,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,93.9,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,238.83,116.1
2016,2,8,7,45,364.5,33.5,1.55,12.0,79.5,349.93,279.62
2016,2,8,8,0,482.0,44.0,1.7,13.0,120.0,453.16,370.53
2016,2,8,8,15,554.0,51.0,1.75,13.5,166.0,519.86,426.55
2016,2,8,8,30,626.0,58.0,1.8,14.0,212.0,585.93,479.26
2016,2,8,8,45,670.0,63.0,1.9,15.0,257.5,626.43,509.46
2016,2,8,9,0,714.0,68.0,2.0,16.0,303.0,659.64,532.85
2016,2,8,9,15,745.5,71.5,2.0,16.5,345.5,684.24,549.29
2016,2,8,9,30,777.0,75.0,2.0,17.0,388.0,705.48,562.74
2016,2,8,9,45,810.0,75.0,2.0,17.5,427.5,720.08,571.03
2016,2,8,10,0,843.0,75.0,2.0,18.0,467.0,730.76,576.41
2016,2,8,10,15,858.0,77.0,2.0,18.5,499.0,726.62,571.12
2016,2,8,10,30,873.0,79.0,2.0,19.0,531.0,713.13,559.33
2016,2,8,10,45,883.0,80.0,2.0,19.5,556.0,697.51,545.48
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,678.39,528.52
2016,2,8,11,15,899.5,82.0,1.95,20.0,598.5,653.59,507.9
2016,2,8,11,30,906.0,83.0,1.9,20.0,616.0,625.54,484.58
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.0,591.87,455.85
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,555.39,424.55
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,514.59,390.2
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,471.5,353.25
2016,2,8,12,45,916.0,81.5,1.65,21.5,635.0,425.06,312.2
2016,2,8,13,0,919.0,79.0,1.6,22.0,630.0,376.54,268.76
2016,2,8,13,15,913.5,78.5,1.5,22.0,616.0,325.36,223.35
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,273.23,177.42
2016,2,8,13,45,899.0,77.5,1.35,22.0,580.0,219.75,132.37
2016,2,8,14,0,890.0,77.0,1.3,22.0,558.0,166.12,91.88
2016,2,8,14,15,877.5,75.5,1.2,22.0,529.5,111.63,60.82
2016,2,8,14,30,865.0,74.0,1.1,22.0,501.0,68.1,52.91
2016,2,8,14,45,847.5,72.0,1.0,22.5,466.0,59.23,45.4
2016,2,8,15,0,830.0,70.0,0.9,23.0,431.0,58.06,44.42
2016,2,8,15,15,805.5,67.0,0.85,22.5,391.0,56.06,42.9
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,54.05,41.35
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,51.55,39.33
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,49.06,37.26
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,45.18,33.87
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,41.32,30.35
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,32.16,22.09
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,26.36,16.38
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,17.29,3.75
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,8.54,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.0,11.5,1.3,11.5,21.5,110.36,0.0
2016,2,9,7,30,294.0,23.0,1.4,12.0,43.0,275.04,152.3
2016,2,9,7,45,408.5,32.5,1.5,13.0,85.0,381.98,304.68
2016,2,9,8,0,523.0,42.0,1.6,14.0,127.0,482.87,392.16
2016,2,9,8,15,592.0,48.5,1.7,14.5,174.0,547.21,445.89
2016,2,9,8,30,661.0,55.0,1.8,15.0,221.0,604.86,491.81
2016,2,9,8,45,705.0,59.5,1.9,15.5,267.0,646.15,523.26
2016,2,9,9,0,749.0,64.0,2.0,16.0,313.0,684.71,551.35
2016,2,9,9,15,779.0,67.5,2.0,16.5,356.0,708.12,566.62
2016,2,9,9,30,809.0,71.0,2.0,17.0,399.0,728.13,578.98
2016,2,9,9,45,756.5,84.5,2.05,17.5,413.5,693.6,551.66
2016,2,9,10,0,704.0,98.0,2.1,18.0,428.0,660.35,525.65
2016,2,9,10,15,795.5,88.0,2.05,18.5,485.0,696.89,550.37
2016,2,9,10,30,887.0,78.0,2.0,19.0,542.0,725.05,568.02
2016,2,9,10,45,897.5,79.0,1.95,19.5,567.5,709.48,553.74
2016,2,9,11,0,908.0,80.0,1.9,20.0,593.0,690.34,536.46
2016,2,9,11,15,914.0,81.0,1.85,20.5,610.5,664.8,514.39
2016,2,9,11,30,920.0,82.0,1.8,21.0,628.0,635.98,489.72
2016,2,9,11,45,921.5,83.0,1.75,21.5,637.5,601.45,460.54
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,564.16,428.87
2016,2,9,12,15,923.0,84.0,1.6,22.0,648.5,522.61,394.0
2016,2,9,12,30,923.0,84.0,1.5,22.0,650.0,478.79,356.6
2016,2,9,12,45,921.0,83.5,1.4,22.5,643.5,431.65,315.25
2016,2,9,13,0,919.0,83.0,1.3,23.0,637.0,382.8,271.9
2016,2,9,13,15,913.0,82.5,1.15,23.0,623.0,331.29,226.55
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,278.89,180.71
2016,2,9,13,45,631.0,152.5,0.9,23.0,513.0,221.84,144.23
2016,2,9,14,0,355.0,223.0,0.8,23.0,417.0,198.27,138.07
2016,2,9,14,15,364.0,208.5,0.8,22.5,398.5,163.45,115.58
2016,2,9,14,30,373.0,194.0,0.8,22.0,380.0,132.1,106.56
2016,2,9,14,45,334.0,186.0,0.8,22.0,343.5,127.25,102.84
2016,2,9,15,0,295.0,178.0,0.8,22.0,307.0,122.34,98.97
2016,2,9,15,15,283.5,163.5,0.8,21.0,278.5,113.81,92.38
2016,2,9,15,30,272.0,149.0,0.8,20.0,250.0,105.02,85.46
2016,2,9,15,45,259.5,131.5,0.8,19.5,218.5,94.09,76.4
2016,2,9,16,0,247.0,114.0,0.8,19.0,187.0,82.82,66.86
2016,2,9,16,15,226.0,96.5,0.85,18.5,154.5,71.12,56.74
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,59.07,46.08
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,45.94,34.24
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,32.46,21.79
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,19.98,6.63
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,12.5,0.5,12.0,19.5,75.95,0.0
2016,2,10,7,30,190.0,25.0,0.5,12.0,39.0,204.41,123.06
2016,2,10,7,45,270.5,39.5,0.55,12.5,75.5,288.84,230.99
2016,2,10,8,0,351.0,54.0,0.6,13.0,112.0,367.96,300.36
2016,2,10,8,15,401.0,66.0,0.65,13.5,152.5,421.47,345.38
2016,2,10,8,30,451.0,78.0,0.7,14.0,193.0,474.78,388.11
2016,2,10,8,45,498.0,83.5,0.8,14.5,232.5,522.91,425.4
2016,2,10,9,0,545.0,89.0,0.9,15.0,272.0,564.34,456.2
2016,2,10,9,15,659.5,83.5,0.95,15.5,333.5,642.43,512.7
2016,2,10,9,30,774.0,78.0,1.0,16.0,395.0,712.51,561.13
2016,2,10,9,45,695.0,100.5,1.1,16.5,405.0,672.34,530.34
2016,2,10,10,0,616.0,123.0,1.2,17.0,415.0,625.09,494.11
2016,2,10,10,15,734.0,105.0,1.25,17.0,475.0,676.93,532.63
2016,2,10,10,30,852.0,87.0,1.3,17.0,535.0,719.23,562.23
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.0,703.39,548.53
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,684.05,532.48
2016,2,10,11,15,875.5,92.0,1.5,18.0,602.5,658.93,512.18
2016,2,10,11,30,882.0,93.0,1.5,18.0,620.0,630.55,489.17
2016,2,10,11,45,886.0,93.5,1.55,18.5,630.5,594.87,459.84
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,559.47,430.01
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,519.47,396.54
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,477.18,360.43
2016,2,10,12,45,892.0,93.0,1.6,19.5,639.5,431.52,320.18
2016,2,10,13,0,892.0,92.0,1.6,20.0,634.0,384.04,277.69
2016,2,10,13,15,887.0,91.0,1.6,20.0,620.0,333.48,232.85
2016,2,10,13,30,882.0,90.0,1.6,20.0,606.0,281.99,187.26
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.0,223.31,137.51
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,168.91,95.26
2016,2,10,14,15,710.5,119.5,1.55,20.0,497.5,123.84,74.43
2016,2,10,14,30,552.0,153.0,1.5,20.0,431.0,103.3,83.37
2016,2,10,14,45,520.5,148.5,1.5,20.0,396.0,101.09,81.7
2016,2,10,15,0,489.0,144.0,1.5,20.0,361.0,98.91,80.03
2016,2,10,15,15,341.0,149.5,1.3,19.5,294.5,106.02,86.44
2016,2,10,15,30,193.0,155.0,1.1,19.0,228.0,111.32,91.27
2016,2,10,15,45,179.0,138.5,0.95,18.5,199.5,100.46,82.2
2016,2,10,16,0,165.0,122.0,0.8,18.0,171.0,89.31,72.75
2016,2,10,16,15,150.0,102.5,0.85,17.0,141.5,76.1,61.44
2016,2,10,16,30,135.0,83.0,0.9,16.0,112.0,62.54,49.52
2016,2,10,16,45,112.5,63.5,0.95,15.5,83.0,48.6,36.91
2016,2,10,17,0,90.0,44.0,1.0,15.0,54.0,34.36,23.74
2016,2,10,17,15,45.0,26.5,1.0,15.0,31.5,21.1,8.5
2016,2,10,17,30,0.0,9.0,1.0,15.0,9.0,7.68,0.0
2016,2,10,17,45,0.0,4.5,1.0,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,12.5,1.1,12.5,22.0,94.56,0.0
2016,2,11,7,30,243.0,25.0,1.2,13.0,44.0,247.13,160.07
2016,2,11,7,45,328.0,38.0,1.35,14.0,82.5,332.13,266.76
2016,2,11,8,0,413.0,51.0,1.5,15.0,121.0,414.75,338.84
2016,2,11,8,15,467.5,60.5,1.45,15.0,163.0,471.51,386.61
2016,2,11,8,30,522.0,70.0,1.4,15.0,205.0,527.33,431.3
2016,2,11,8,45,564.5,75.0,1.35,15.5,246.0,566.95,460.73
2016,2,11,9,0,607.0,80.0,1.3,16.0,287.0,604.27,487.11
2016,2,11,9,15,435.0,124.0,1.15,16.5,282.0,510.21,411.33
2016,2,11,9,30,263.0,168.0,1.0,17.0,277.0,404.97,325.91
2016,2,11,9,45,346.0,170.0,0.9,18.0,327.0,462.1,369.05
2016,2,11,10,0,429.0,172.0,0.8,19.0,377.0,532.61,418.55
2016,2,11,10,15,500.5,165.0,0.75,19.0,419.5,565.2,440.93
2016,2,11,10,30,572.0,158.0,0.7,19.0,462.0,593.4,459.9
2016,2,11,10,45,522.5,183.5,0.65,19.5,471.0,566.31,436.26
2016,2,11,11,0,473.0,209.0,0.6,20.0,480.0,538.1,412.61
2016,2,11,11,15,665.0,154.5,0.55,20.0,548.0,592.57,451.77
2016,2,11,11,30,857.0,100.0,0.5,20.0,616.0,625.7,473.25
2016,2,11,11,45,856.0,102.5,0.5,20.0,625.0,592.09,446.27
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,555.96,417.68
2016,2,11,12,15,533.0,198.0,0.5,20.0,528.5,437.87,329.95
2016,2,11,12,30,211.0,291.0,0.5,20.0,423.0,335.26,254.47
2016,2,11,12,45,246.0,283.0,0.55,20.0,435.5,326.54,247.1
2016,2,11,13,0,281.0,275.0,0.6,20.0,448.0,314.64,235.93
2016,2,11,13,15,312.0,262.5,0.6,20.0,450.0,292.86,216.62
2016,2,11,13,30,343.0,250.0,0.6,20.0,452.0,267.91,194.54
2016,2,11,13,45,358.0,237.0,0.6,20.0,441.5,236.48,168.31
2016,2,11,14,0,373.0,224.0,0.6,20.0,431.0,203.5,142.47
2016,2,11,14,15,451.0,193.0,0.6,19.5,430.5,156.92,108.07
2016,2,11,14,30,529.0,162.0,0.6,19.0,430.0,108.39,87.7
2016,2,11,14,45,582.0,135.5,0.6,19.0,412.0,94.34,76.08
2016,2,11,15,0,635.0,109.0,0.6,19.0,394.0,77.63,61.96
2016,2,11,15,15,485.5,125.0,0.6,18.5,331.5,87.46,70.75
2016,2,11,15,30,336.0,141.0,0.6,18.0,269.0,100.82,82.54
2016,2,11,15,45,439.5,114.0,0.65,18.0,260.0,81.6,66.02
2016,2,11,16,0,543.0,87.0,0.7,18.0,251.0,66.77,53.2
2016,2,11,16,15,486.0,78.5,0.75,17.5,206.5,61.28,48.45
2016,2,11,16,30,429.0,70.0,0.8,17.0,162.0,52.95,41.01
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.0,43.46,32.36
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,33.81,23.28
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,21.28,9.44
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,9.39,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
