Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.5,0.75,12.0,24.0,97.72,0.0
2016,2,12,7,30,246.0,29.0,0.8,12.0,48.0,255.72,174.65
2016,2,12,7,45,351.0,40.5,0.85,12.5,89.5,352.89,284.28
2016,2,12,8,0,456.0,52.0,0.9,13.0,131.0,449.98,366.73
2016,2,12,8,15,523.0,59.5,0.9,13.5,176.5,514.84,419.19
2016,2,12,8,30,590.0,67.0,0.9,14.0,222.0,578.67,468.22
2016,2,12,8,45,635.0,72.5,0.9,14.5,267.0,621.23,499.05
2016,2,12,9,0,680.0,78.0,0.9,15.0,312.0,661.38,526.89
2016,2,12,9,15,638.0,93.5,0.9,15.0,335.0,642.6,511.91
2016,2,12,9,30,596.0,109.0,0.9,15.0,358.0,620.54,494.84
2016,2,12,9,45,631.5,110.5,0.95,15.5,395.5,640.21,508.03
2016,2,12,10,0,667.0,112.0,1.0,16.0,433.0,656.34,517.87
2016,2,12,10,15,625.0,134.0,1.1,16.5,450.5,633.42,498.54
2016,2,12,10,30,583.0,156.0,1.2,17.0,468.0,607.88,477.63
2016,2,12,10,45,706.0,129.5,1.3,17.5,525.0,647.75,506.71
2016,2,12,11,0,829.0,103.0,1.4,18.0,582.0,676.2,526.1
2016,2,12,11,15,836.0,104.5,1.5,18.0,599.5,652.81,507.49
2016,2,12,11,30,843.0,106.0,1.6,18.0,617.0,626.21,486.55
2016,2,12,11,45,843.5,107.5,1.7,18.0,626.0,592.78,460.01
2016,2,12,12,0,844.0,109.0,1.8,18.0,635.0,556.81,430.85
2016,2,12,12,15,844.5,109.5,1.8,18.0,637.0,517.53,397.95
2016,2,12,12,30,845.0,110.0,1.8,18.0,639.0,476.06,362.52
2016,2,12,12,45,840.0,110.5,1.8,18.0,632.5,430.43,323.04
2016,2,12,13,0,835.0,111.0,1.8,18.0,626.0,383.52,281.67
2016,2,12,13,15,829.0,110.0,1.8,17.5,612.0,334.02,238.1
2016,2,12,13,30,823.0,109.0,1.8,17.0,598.0,283.84,193.75
2016,2,12,13,45,680.0,145.0,1.8,17.0,539.5,230.63,153.51
2016,2,12,14,0,537.0,181.0,1.8,17.0,481.0,193.26,129.86
2016,2,12,14,15,551.5,166.5,1.7,16.5,461.5,148.32,99.25
2016,2,12,14,30,566.0,152.0,1.6,16.0,442.0,102.55,83.97
2016,2,12,14,45,555.5,143.5,1.5,16.0,412.0,98.11,80.38
2016,2,12,15,0,545.0,135.0,1.4,16.0,382.0,93.57,76.63
2016,2,12,15,15,561.0,118.0,1.25,15.5,352.0,84.93,69.41
2016,2,12,15,30,577.0,101.0,1.1,15.0,322.0,74.17,60.26
2016,2,12,15,45,527.5,98.5,0.95,15.0,282.0,73.63,59.9
2016,2,12,16,0,478.0,96.0,0.8,15.0,242.0,70.41,57.09
2016,2,12,16,15,432.5,84.5,0.8,14.5,200.5,62.69,50.31
2016,2,12,16,30,387.0,73.0,0.8,14.0,159.0,54.79,43.19
2016,2,12,16,45,318.0,59.5,0.8,14.0,118.5,45.1,34.2
2016,2,12,17,0,249.0,46.0,0.8,14.0,78.0,35.21,24.8
2016,2,12,17,15,124.5,30.5,0.8,13.5,46.5,23.82,12.13
2016,2,12,17,30,0.0,15.0,0.8,13.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,0.8,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,13.5,1.3,10.5,27.5,130.4,0.0
2016,2,13,7,30,341.0,27.0,1.4,11.0,55.0,326.42,233.61
2016,2,13,7,45,447.0,36.0,1.55,11.5,99.0,420.6,341.19
2016,2,13,8,0,553.0,45.0,1.7,12.0,143.0,517.06,423.91
2016,2,13,8,15,616.5,51.0,1.7,12.5,190.5,578.02,473.88
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,632.25,516.01
2016,2,13,8,45,340.0,71.5,1.75,13.5,162.0,380.16,317.54
2016,2,13,9,0,0.0,86.0,1.8,14.0,86.0,73.99,57.35
2016,2,13,9,15,0.0,105.5,1.85,14.5,105.5,92.12,72.8
2016,2,13,9,30,0.0,125.0,1.9,15.0,125.0,110.01,87.45
2016,2,13,9,45,6.0,150.0,2.0,15.5,153.0,137.83,110.31
2016,2,13,10,0,12.0,175.0,2.1,16.0,181.0,165.12,132.36
2016,2,13,10,15,42.5,205.5,2.15,16.5,228.5,228.54,183.93
2016,2,13,10,30,73.0,236.0,2.2,17.0,276.0,277.61,222.75
2016,2,13,10,45,140.0,251.5,2.25,17.5,332.0,346.07,276.71
2016,2,13,11,0,207.0,267.0,2.3,18.0,388.0,396.76,315.46
2016,2,13,11,15,575.5,171.0,2.3,18.0,520.5,555.59,439.71
2016,2,13,11,30,944.0,75.0,2.3,18.0,653.0,656.13,514.24
2016,2,13,11,45,950.5,74.5,2.35,18.5,664.0,622.13,484.53
2016,2,13,12,0,957.0,74.0,2.4,19.0,675.0,584.97,452.86
2016,2,13,12,15,958.0,74.0,2.4,19.0,677.5,542.55,417.11
2016,2,13,12,30,959.0,74.0,2.4,19.0,680.0,497.65,378.51
2016,2,13,12,45,951.0,77.0,2.45,19.0,672.5,449.54,336.58
2016,2,13,13,0,943.0,80.0,2.5,19.0,665.0,400.01,292.53
2016,2,13,13,15,938.5,79.0,2.55,19.0,651.0,347.08,245.01
2016,2,13,13,30,934.0,78.0,2.6,19.0,637.0,293.08,196.45
2016,2,13,13,45,926.5,77.0,2.65,19.0,615.0,237.65,148.14
2016,2,13,14,0,919.0,76.0,2.7,19.0,593.0,181.91,103.6
2016,2,13,14,15,906.5,74.5,2.75,18.5,564.0,125.35,67.73
2016,2,13,14,30,894.0,73.0,2.8,18.0,535.0,69.51,54.96
2016,2,13,14,45,877.0,71.5,2.9,18.0,499.0,66.55,52.56
2016,2,13,15,0,860.0,70.0,3.0,18.0,463.0,58.1,45.33
2016,2,13,15,15,836.5,67.5,2.7,17.5,421.5,56.47,44.11
2016,2,13,15,30,813.0,65.0,2.4,17.0,380.0,54.85,42.88
2016,2,13,15,45,779.0,61.5,2.1,16.5,334.5,52.34,40.84
2016,2,13,16,0,745.0,58.0,1.8,16.0,289.0,49.84,38.74
2016,2,13,16,15,695.0,53.5,1.65,15.0,241.5,46.38,35.79
2016,2,13,16,30,645.0,49.0,1.5,14.0,194.0,42.95,32.72
2016,2,13,16,45,560.0,42.5,1.35,13.5,146.5,34.5,24.97
2016,2,13,17,0,475.0,36.0,1.2,13.0,99.0,29.57,20.1
2016,2,13,17,15,237.5,29.0,1.2,12.5,60.5,23.9,12.83
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,18.78,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.5,12.5,1.4,11.5,29.0,144.85,0.0
2016,2,14,7,30,383.0,25.0,1.6,12.0,58.0,356.63,261.9
2016,2,14,7,45,479.5,33.0,1.85,12.5,101.5,434.16,352.15
2016,2,14,8,0,576.0,41.0,2.1,13.0,145.0,524.11,429.81
2016,2,14,8,15,578.0,52.5,2.15,13.5,182.5,552.48,454.81
2016,2,14,8,30,580.0,64.0,2.2,14.0,220.0,571.53,470.65
2016,2,14,8,45,611.0,70.5,2.3,14.5,262.0,604.48,495.97
2016,2,14,9,0,642.0,77.0,2.4,15.0,304.0,635.1,518.3
2016,2,14,9,15,622.0,93.5,2.6,15.5,335.5,634.86,516.98
2016,2,14,9,30,602.0,110.0,2.8,16.0,367.0,631.04,512.9
2016,2,14,9,45,374.0,164.0,3.0,17.0,328.5,497.0,403.48
2016,2,14,10,0,146.0,218.0,3.2,18.0,290.0,342.0,275.86
2016,2,14,10,15,207.0,228.0,3.35,18.0,337.0,389.8,314.68
2016,2,14,10,30,268.0,238.0,3.5,18.0,384.0,448.28,360.16
2016,2,14,10,45,263.5,250.5,3.7,18.5,399.5,444.83,355.58
2016,2,14,11,0,259.0,263.0,3.9,19.0,415.0,440.13,350.31
2016,2,14,11,15,577.0,171.5,3.95,19.0,523.0,559.13,444.77
2016,2,14,11,30,895.0,80.0,4.0,19.0,631.0,634.55,502.3
2016,2,14,11,45,897.0,81.0,4.05,19.5,641.0,601.08,472.82
2016,2,14,12,0,899.0,82.0,4.1,20.0,651.0,564.87,441.3
2016,2,14,12,15,673.0,165.0,4.1,20.0,591.5,487.35,378.46
2016,2,14,12,30,447.0,248.0,4.1,20.0,532.0,414.95,320.82
2016,2,14,12,45,675.0,164.5,4.1,20.5,589.0,413.04,313.42
2016,2,14,13,0,903.0,81.0,4.1,21.0,646.0,389.77,285.74
2016,2,14,13,15,900.0,80.5,4.05,21.0,633.5,339.65,240.18
2016,2,14,13,30,897.0,80.0,4.0,21.0,621.0,288.33,193.68
2016,2,14,13,45,888.0,80.0,3.95,21.0,600.0,235.26,147.3
2016,2,14,14,0,879.0,80.0,3.9,21.0,579.0,182.04,104.63
2016,2,14,14,15,868.0,78.5,3.8,20.5,551.0,127.66,69.67
2016,2,14,14,30,857.0,77.0,3.7,20.0,523.0,73.86,58.24
2016,2,14,14,45,836.0,76.5,3.6,20.0,487.5,61.82,48.04
2016,2,14,15,0,815.0,76.0,3.5,20.0,452.0,61.81,48.15
2016,2,14,15,15,717.0,85.0,3.3,19.5,394.5,62.47,48.94
2016,2,14,15,30,619.0,94.0,3.1,19.0,337.0,69.02,54.85
2016,2,14,15,45,578.0,90.5,2.9,19.0,296.0,67.52,53.64
2016,2,14,16,0,537.0,87.0,2.7,19.0,255.0,66.15,52.49
2016,2,14,16,15,495.5,77.5,2.55,18.0,213.0,59.98,47.26
2016,2,14,16,30,454.0,68.0,2.4,17.0,171.0,53.66,41.7
2016,2,14,16,45,389.0,56.0,2.25,16.5,129.5,44.87,33.7
2016,2,14,17,0,324.0,44.0,2.1,16.0,88.0,35.85,25.26
2016,2,14,17,15,162.0,32.0,2.05,15.5,54.0,24.66,13.67
2016,2,14,17,30,0.0,20.0,2.0,15.0,20.0,15.85,0.0
2016,2,14,17,45,0.0,10.0,2.0,15.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,1.6,13.5,32.5,190.96,0.0
2016,2,15,7,30,432.0,26.0,1.8,14.0,65.0,384.21,286.22
2016,2,15,7,45,530.5,33.0,2.05,14.5,111.0,474.32,381.88
2016,2,15,8,0,629.0,40.0,2.3,15.0,157.0,565.79,459.63
2016,2,15,8,15,685.5,45.0,2.35,15.5,205.0,622.48,505.85
2016,2,15,8,30,742.0,50.0,2.4,16.0,253.0,677.64,548.31
2016,2,15,8,45,779.0,53.0,2.45,16.5,300.5,712.51,573.57
2016,2,15,9,0,816.0,56.0,2.5,17.0,348.0,744.57,595.69
2016,2,15,9,15,841.0,58.5,2.45,17.0,391.5,755.56,602.12
2016,2,15,9,30,866.0,61.0,2.4,17.0,435.0,771.0,611.68
2016,2,15,9,45,884.0,63.0,2.4,17.5,473.5,776.74,613.19
2016,2,15,10,0,902.0,65.0,2.4,18.0,512.0,778.78,612.13
2016,2,15,10,15,914.5,66.0,2.4,18.5,544.0,771.63,604.6
2016,2,15,10,30,927.0,67.0,2.4,19.0,576.0,760.74,594.62
2016,2,15,10,45,935.5,68.0,2.45,19.5,601.5,743.22,580.39
2016,2,15,11,0,944.0,69.0,2.5,20.0,627.0,722.05,563.26
2016,2,15,11,15,949.0,69.5,2.5,20.0,644.5,694.46,541.01
2016,2,15,11,30,954.0,70.0,2.5,20.0,662.0,663.55,515.97
2016,2,15,11,45,956.5,70.5,2.55,20.5,672.0,627.96,486.27
2016,2,15,12,0,959.0,71.0,2.6,21.0,682.0,589.43,453.79
2016,2,15,12,15,959.0,71.5,2.65,21.0,684.0,546.88,418.38
2016,2,15,12,30,959.0,72.0,2.7,21.0,686.0,501.91,380.11
2016,2,15,12,45,951.5,74.5,2.75,21.0,679.0,453.45,338.18
2016,2,15,13,0,944.0,77.0,2.8,21.0,672.0,403.55,294.1
2016,2,15,13,15,939.5,76.0,2.8,21.0,657.5,350.5,246.66
2016,2,15,13,30,935.0,75.0,2.8,21.0,643.0,296.37,198.17
2016,2,15,13,45,926.0,74.5,2.8,21.0,621.0,240.9,149.9
2016,2,15,14,0,917.0,74.0,2.8,21.0,599.0,185.26,105.22
2016,2,15,14,15,906.0,73.0,2.65,21.0,570.0,129.16,68.65
2016,2,15,14,30,895.0,72.0,2.5,21.0,541.0,73.59,57.72
2016,2,15,14,45,878.0,70.5,2.45,21.0,505.5,65.92,51.33
2016,2,15,15,0,861.0,69.0,2.4,21.0,470.0,64.5,50.24
2016,2,15,15,15,839.0,66.5,2.1,20.5,429.0,55.63,42.8
2016,2,15,15,30,817.0,64.0,1.8,20.0,388.0,54.0,41.59
2016,2,15,15,45,783.5,61.0,1.55,19.5,342.5,51.87,39.9
2016,2,15,16,0,750.0,58.0,1.3,19.0,297.0,49.75,38.19
2016,2,15,16,15,703.0,54.0,1.25,18.0,249.5,46.73,35.66
2016,2,15,16,30,656.0,50.0,1.2,17.0,202.0,43.74,33.05
2016,2,15,16,45,580.0,43.5,1.15,16.5,154.5,38.42,28.13
2016,2,15,17,0,504.0,37.0,1.1,16.0,107.0,30.38,20.65
2016,2,15,17,15,369.5,26.5,1.1,16.0,67.0,21.83,11.79
2016,2,15,17,30,235.0,16.0,1.1,16.0,27.0,13.21,0.0
2016,2,15,17,45,117.5,8.0,1.1,16.0,13.5,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,1.0,12.5,33.0,190.6,0.0
2016,2,16,7,30,408.0,28.0,1.1,13.0,66.0,381.15,288.82
2016,2,16,7,45,503.0,36.0,1.2,14.0,111.5,467.36,375.05
2016,2,16,8,0,598.0,44.0,1.3,15.0,157.0,548.96,442.58
2016,2,16,8,15,655.5,49.5,1.3,15.5,205.0,607.25,488.64
2016,2,16,8,30,713.0,55.0,1.3,16.0,253.0,663.91,530.84
2016,2,16,8,45,749.5,59.0,1.3,16.5,300.0,699.79,555.75
2016,2,16,9,0,786.0,63.0,1.3,17.0,347.0,732.83,577.58
2016,2,16,9,15,811.5,65.5,1.35,17.5,390.0,751.99,589.28
2016,2,16,9,30,837.0,68.0,1.4,18.0,433.0,767.71,598.36
2016,2,16,9,45,859.5,69.0,1.45,18.5,472.0,768.27,596.64
2016,2,16,10,0,882.0,70.0,1.5,19.0,511.0,772.73,597.86
2016,2,16,10,15,738.0,115.0,1.5,19.5,499.5,707.53,549.49
2016,2,16,10,30,594.0,160.0,1.5,20.0,488.0,628.87,488.76
2016,2,16,10,45,757.5,118.0,1.5,20.5,556.5,682.33,527.57
2016,2,16,11,0,921.0,76.0,1.5,21.0,625.0,717.26,550.92
2016,2,16,11,15,926.5,77.0,1.5,21.5,642.5,690.99,528.64
2016,2,16,11,30,932.0,78.0,1.5,22.0,660.0,661.4,504.31
2016,2,16,11,45,933.0,79.0,1.5,22.5,669.5,625.96,475.41
2016,2,16,12,0,934.0,80.0,1.5,23.0,679.0,587.74,443.99
2016,2,16,12,15,934.5,80.0,1.5,23.0,681.0,545.71,409.93
2016,2,16,12,30,935.0,80.0,1.5,23.0,683.0,501.31,373.16
2016,2,16,12,45,934.5,78.5,1.55,23.0,677.0,452.99,332.6
2016,2,16,13,0,934.0,77.0,1.6,23.0,671.0,402.83,289.45
2016,2,16,13,15,929.5,76.5,1.65,23.0,657.0,350.63,243.82
2016,2,16,13,30,925.0,76.0,1.7,23.0,643.0,297.34,196.95
2016,2,16,13,45,917.0,75.5,1.75,23.0,621.0,242.5,149.88
2016,2,16,14,0,909.0,75.0,1.8,23.0,599.0,187.39,105.97
2016,2,16,14,15,898.0,73.5,1.75,23.0,570.0,131.27,69.28
2016,2,16,14,30,887.0,72.0,1.7,23.0,541.0,75.72,49.38
2016,2,16,14,45,873.0,70.0,1.7,23.0,506.0,65.52,50.54
2016,2,16,15,0,859.0,68.0,1.7,23.0,471.0,63.81,49.21
2016,2,16,15,15,837.5,65.5,1.5,22.5,430.0,61.57,47.52
2016,2,16,15,30,816.0,63.0,1.3,22.0,389.0,53.17,40.51
2016,2,16,15,45,785.5,59.5,1.1,22.0,344.5,50.66,38.43
2016,2,16,16,0,755.0,56.0,0.9,22.0,300.0,48.12,36.29
2016,2,16,16,15,709.5,52.0,0.95,21.0,252.5,45.05,33.76
2016,2,16,16,30,664.0,48.0,1.0,20.0,205.0,41.99,31.12
2016,2,16,16,45,589.5,42.0,1.05,19.5,157.5,37.05,26.61
2016,2,16,17,0,515.0,36.0,1.1,19.0,110.0,32.14,21.92
2016,2,16,17,15,257.5,32.5,1.1,18.5,69.5,26.76,15.83
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,21.93,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,9.5,3.45,16.0,9.5,7.81,0.0
2016,2,17,7,30,0.0,19.0,3.6,16.0,19.0,15.66,6.62
2016,2,17,7,45,0.0,31.5,3.8,16.0,31.5,26.02,16.0
2016,2,17,8,0,0.0,44.0,4.0,16.0,44.0,36.54,25.22
2016,2,17,8,15,0.0,58.5,4.1,16.0,58.5,50.19,37.04
2016,2,17,8,30,0.0,73.0,4.2,16.0,73.0,63.57,48.51
2016,2,17,8,45,0.0,86.5,4.35,16.5,86.5,75.69,58.64
2016,2,17,9,0,0.0,100.0,4.5,17.0,100.0,87.67,68.51
2016,2,17,9,15,230.5,124.0,4.65,17.5,225.5,336.33,279.84
2016,2,17,9,30,461.0,148.0,4.8,18.0,351.0,561.17,459.96
2016,2,17,9,45,379.0,180.0,4.95,18.5,356.5,506.27,412.75
2016,2,17,10,0,297.0,212.0,5.1,19.0,362.0,468.17,379.34
2016,2,17,10,15,315.5,223.5,5.25,19.0,391.5,483.32,390.62
2016,2,17,10,30,334.0,235.0,5.4,19.0,421.0,496.23,399.87
2016,2,17,10,45,434.5,217.5,5.55,19.0,471.0,548.79,441.2
2016,2,17,11,0,535.0,200.0,5.7,19.0,521.0,582.27,467.17
2016,2,17,11,15,278.5,220.0,5.8,19.0,387.5,399.03,320.32
2016,2,17,11,30,22.0,240.0,5.9,19.0,254.0,217.95,172.22
2016,2,17,11,45,11.0,134.0,6.0,19.0,141.0,118.39,91.82
2016,2,17,12,0,0.0,28.0,6.1,19.0,28.0,23.21,13.57
2016,2,17,12,15,0.0,46.5,6.1,18.5,46.5,38.59,26.35
2016,2,17,12,30,0.0,65.0,6.1,18.0,65.0,54.01,39.17
2016,2,17,12,45,182.0,169.5,6.15,18.0,286.0,217.11,170.31
2016,2,17,13,0,364.0,274.0,6.2,18.0,507.0,349.16,270.27
2016,2,17,13,15,344.0,272.0,6.1,18.0,488.5,315.54,241.09
2016,2,17,13,30,324.0,270.0,6.0,18.0,470.0,283.43,213.7
2016,2,17,13,45,348.5,254.5,5.95,18.0,463.0,252.94,186.51
2016,2,17,14,0,373.0,239.0,5.9,18.0,456.0,219.99,158.53
2016,2,17,14,15,233.0,238.5,5.75,17.5,372.0,185.86,139.32
2016,2,17,14,30,93.0,238.0,5.6,17.0,288.0,168.68,133.42
2016,2,17,14,45,236.0,209.5,5.5,17.0,324.5,138.83,115.21
2016,2,17,15,0,379.0,181.0,5.4,17.0,361.0,124.91,103.49
2016,2,17,15,15,243.0,176.5,5.25,16.5,288.5,120.78,100.36
2016,2,17,15,30,107.0,172.0,5.1,16.0,216.0,120.77,100.77
2016,2,17,15,45,98.5,154.0,4.95,16.0,191.0,109.42,91.05
2016,2,17,16,0,90.0,136.0,4.8,16.0,166.0,100.35,83.21
2016,2,17,16,15,78.5,115.5,4.7,15.5,138.5,86.23,70.92
2016,2,17,16,30,67.0,95.0,4.6,15.0,111.0,71.81,58.14
2016,2,17,16,45,50.0,74.0,4.6,15.0,84.5,56.78,44.48
2016,2,17,17,0,33.0,53.0,4.6,15.0,58.0,41.46,30.41
2016,2,17,17,15,16.5,34.0,4.75,15.0,36.5,27.17,16.67
2016,2,17,17,30,0.0,15.0,4.9,15.0,15.0,12.38,0.0
2016,2,17,17,45,0.0,7.5,5.1,15.0,7.5,6.4,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,2.9,11.0,30.5,108.34,10.61
2016,2,18,7,30,175.0,43.0,3.0,11.0,61.0,232.47,183.59
2016,2,18,7,45,281.0,56.5,3.1,11.5,104.0,327.58,272.43
2016,2,18,8,0,387.0,70.0,3.2,12.0,147.0,427.03,358.56
2016,2,18,8,15,455.0,79.5,3.3,12.0,193.5,493.05,415.02
2016,2,18,8,30,523.0,89.0,3.4,12.0,240.0,563.67,472.66
2016,2,18,8,45,575.5,94.5,3.55,12.5,286.5,613.79,511.45
2016,2,18,9,0,628.0,100.0,3.7,13.0,333.0,661.17,546.98
2016,2,18,9,15,314.0,105.5,3.75,13.0,222.0,400.8,336.28
2016,2,18,9,30,0.0,111.0,3.8,13.0,111.0,95.43,75.51
2016,2,18,9,45,375.5,112.5,3.85,13.5,303.5,444.4,372.33
2016,2,18,10,0,751.0,114.0,3.9,14.0,496.0,738.95,601.23
2016,2,18,10,15,767.5,116.5,3.9,14.0,528.0,737.08,596.65
2016,2,18,10,30,784.0,119.0,3.9,14.0,560.0,731.56,591.16
2016,2,18,10,45,798.0,119.5,3.9,14.5,586.0,715.43,576.24
2016,2,18,11,0,812.0,120.0,3.9,15.0,612.0,699.36,561.22
2016,2,18,11,15,819.5,121.5,3.85,15.0,629.5,676.34,541.6
2016,2,18,11,30,827.0,123.0,3.8,15.0,647.0,650.06,519.26
2016,2,18,11,45,828.0,124.5,3.8,15.0,656.5,616.79,491.36
2016,2,18,12,0,829.0,126.0,3.8,15.0,666.0,580.96,460.96
2016,2,18,12,15,414.5,141.0,3.75,15.0,411.0,340.71,271.98
2016,2,18,12,30,0.0,156.0,3.7,15.0,156.0,129.29,101.57
2016,2,18,12,45,431.0,133.0,3.65,15.0,410.5,294.7,231.19
2016,2,18,13,0,862.0,110.0,3.6,15.0,665.0,407.41,307.9
2016,2,18,13,15,856.5,109.0,3.55,15.0,650.5,356.2,260.66
2016,2,18,13,30,851.0,108.0,3.5,15.0,636.0,304.21,213.15
2016,2,18,13,45,840.5,107.0,3.45,15.0,614.0,250.67,165.48
2016,2,18,14,0,830.0,106.0,3.4,15.0,592.0,197.36,121.12
2016,2,18,14,15,817.0,104.0,3.3,15.0,563.0,143.56,83.6
2016,2,18,14,30,804.0,102.0,3.2,15.0,534.0,90.79,61.34
2016,2,18,14,45,783.0,100.0,3.15,15.0,498.5,77.64,62.81
2016,2,18,15,0,762.0,98.0,3.1,15.0,463.0,70.4,56.61
2016,2,18,15,15,736.0,94.5,2.85,14.5,422.0,68.81,55.48
2016,2,18,15,30,710.0,91.0,2.6,14.0,381.0,67.26,54.35
2016,2,18,15,45,683.0,84.5,2.35,14.0,337.5,63.49,51.13
2016,2,18,16,0,656.0,78.0,2.1,14.0,294.0,59.63,47.77
2016,2,18,16,15,604.5,72.0,1.85,13.0,247.5,55.85,44.59
2016,2,18,16,30,553.0,66.0,1.6,12.0,201.0,52.08,41.27
2016,2,18,16,45,482.5,56.5,1.35,11.5,155.0,45.25,34.94
2016,2,18,17,0,412.0,47.0,1.1,11.0,109.0,38.32,28.3
2016,2,18,17,15,285.5,34.5,1.1,10.5,69.5,28.39,18.35
2016,2,18,17,30,159.0,22.0,1.1,10.0,30.0,17.15,0.0
2016,2,18,17,45,79.5,11.0,1.1,10.0,15.0,9.39,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.0,17.0,2.75,10.5,36.0,183.33,54.72
2016,2,19,7,30,354.0,34.0,3.0,11.0,72.0,352.13,282.35
2016,2,19,7,45,443.0,43.5,3.25,11.5,116.0,436.83,362.63
2016,2,19,8,0,532.0,53.0,3.5,12.0,160.0,523.42,437.01
2016,2,19,8,15,590.0,59.0,3.6,12.5,207.5,581.47,485.14
2016,2,19,8,30,648.0,65.0,3.7,13.0,255.0,638.35,530.07
2016,2,19,8,45,395.0,111.0,3.85,13.5,232.5,483.9,405.14
2016,2,19,9,0,142.0,157.0,4.0,14.0,210.0,297.71,247.9
2016,2,19,9,15,457.5,120.0,4.0,14.0,320.0,536.08,447.13
2016,2,19,9,30,773.0,83.0,4.0,14.0,430.0,743.9,607.26
2016,2,19,9,45,675.5,116.0,4.05,14.5,437.5,698.23,568.93
2016,2,19,10,0,578.0,149.0,4.1,15.0,445.0,643.85,523.9
2016,2,19,10,15,458.5,193.5,4.1,15.0,437.5,577.88,469.49
2016,2,19,10,30,339.0,238.0,4.1,15.0,430.0,505.23,409.74
2016,2,19,10,45,332.0,251.0,4.15,15.5,446.0,498.77,402.86
2016,2,19,11,0,325.0,264.0,4.2,16.0,462.0,490.9,394.68
2016,2,19,11,15,404.5,250.0,4.15,16.0,504.0,513.03,411.64
2016,2,19,11,30,484.0,236.0,4.1,16.0,546.0,539.43,430.97
2016,2,19,11,45,412.0,261.5,4.05,16.0,528.0,486.1,387.3
2016,2,19,12,0,340.0,287.0,4.0,16.0,510.0,445.39,353.64
2016,2,19,12,15,261.0,301.0,3.85,15.5,472.5,394.98,313.22
2016,2,19,12,30,182.0,315.0,3.7,15.0,435.0,346.67,274.73
2016,2,19,12,45,94.0,258.5,3.55,15.0,320.5,249.82,197.94
2016,2,19,13,0,6.0,202.0,3.4,15.0,206.0,166.97,132.29
2016,2,19,13,15,211.0,226.5,3.2,14.5,358.5,243.08,188.83
2016,2,19,13,30,416.0,251.0,3.0,14.0,511.0,296.12,222.53
2016,2,19,13,45,346.5,256.5,2.9,14.0,468.0,255.95,190.53
2016,2,19,14,0,277.0,262.0,2.8,14.0,425.0,222.46,166.03
2016,2,19,14,15,138.5,157.0,2.8,14.0,238.5,128.69,96.85
2016,2,19,14,30,0.0,52.0,2.8,14.0,52.0,43.09,30.92
2016,2,19,14,45,0.0,40.5,2.8,14.0,40.5,33.52,24.16
2016,2,19,15,0,0.0,29.0,2.8,14.0,29.0,23.96,15.73
2016,2,19,15,15,5.5,89.0,2.55,13.5,91.5,73.42,59.8
2016,2,19,15,30,11.0,149.0,2.3,13.0,154.0,115.22,96.88
2016,2,19,15,45,6.5,133.0,2.1,13.0,136.0,103.29,86.5
2016,2,19,16,0,2.0,117.0,1.9,13.0,118.0,91.23,75.98
2016,2,19,16,15,1.0,98.5,1.65,12.5,99.0,77.4,63.87
2016,2,19,16,30,0.0,80.0,1.4,12.0,80.0,63.42,51.39
2016,2,19,16,45,0.0,61.5,1.15,12.0,61.5,49.29,38.49
2016,2,19,17,0,0.0,43.0,0.9,12.0,43.0,34.98,25.3
2016,2,19,17,15,0.0,27.5,0.85,11.5,27.5,22.69,13.64
2016,2,19,17,30,0.0,12.0,0.8,11.0,12.0,9.88,0.0
2016,2,19,17,45,0.0,6.0,0.8,11.0,6.0,5.12,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,113.0,20.0,1.25,6.5,32.5,139.33,59.74
2016,2,20,7,30,226.0,40.0,1.3,7.0,65.0,264.89,215.61
2016,2,20,7,45,290.0,56.0,1.4,7.5,105.0,334.76,281.22
2016,2,20,8,0,354.0,72.0,1.5,8.0,145.0,406.2,343.42
2016,2,20,8,15,396.5,85.0,1.45,8.5,186.5,456.84,385.51
2016,2,20,8,30,439.0,98.0,1.4,9.0,228.0,506.89,425.09
2016,2,20,8,45,489.5,101.5,1.4,9.5,269.0,550.03,458.16
2016,2,20,9,0,540.0,105.0,1.4,10.0,310.0,599.95,494.83
2016,2,20,9,15,510.0,127.0,1.3,10.5,338.5,588.93,482.62
2016,2,20,9,30,480.0,149.0,1.2,11.0,367.0,582.72,474.07
2016,2,20,9,45,449.5,171.0,1.2,11.5,389.0,573.31,463.83
2016,2,20,10,0,419.0,193.0,1.2,12.0,411.0,561.53,451.92
2016,2,20,10,15,632.5,147.5,1.15,12.0,498.5,672.13,535.95
2016,2,20,10,30,846.0,102.0,1.1,12.0,586.0,762.09,599.41
2016,2,20,10,45,675.5,159.0,1.05,12.5,556.0,676.13,531.32
2016,2,20,11,0,505.0,216.0,1.0,13.0,526.0,582.54,458.45
2016,2,20,11,15,482.0,232.0,0.95,13.0,535.0,559.83,440.27
2016,2,20,11,30,459.0,248.0,0.9,13.0,544.0,536.08,420.54
2016,2,20,11,45,380.5,273.0,0.9,13.5,521.0,479.04,375.37
2016,2,20,12,0,302.0,298.0,0.9,14.0,498.0,434.91,339.99
2016,2,20,12,15,343.5,289.0,0.95,14.0,516.5,427.89,333.89
2016,2,20,12,30,385.0,280.0,1.0,14.0,535.0,416.84,323.74
2016,2,20,12,45,385.0,277.0,1.1,14.5,530.5,388.86,300.01
2016,2,20,13,0,385.0,274.0,1.2,15.0,526.0,360.18,275.38
2016,2,20,13,15,639.0,184.5,1.2,15.0,592.0,348.31,257.24
2016,2,20,13,30,893.0,95.0,1.2,15.0,658.0,314.04,217.49
2016,2,20,13,45,884.5,94.0,1.3,15.0,636.0,259.64,169.66
2016,2,20,14,0,876.0,93.0,1.4,15.0,614.0,198.78,119.36
2016,2,20,14,15,865.0,91.0,1.4,15.0,585.0,142.59,79.62
2016,2,20,14,30,854.0,89.0,1.4,15.0,556.0,87.12,54.64
2016,2,20,14,45,842.0,85.5,1.45,15.0,521.0,67.72,54.07
2016,2,20,15,0,830.0,82.0,1.5,15.0,486.0,65.82,52.57
2016,2,20,15,15,661.5,106.0,1.4,14.5,411.0,75.61,61.41
2016,2,20,15,30,493.0,130.0,1.3,14.0,336.0,90.77,75.0
2016,2,20,15,45,613.5,98.5,1.25,14.0,325.5,72.92,59.41
2016,2,20,16,0,734.0,67.0,1.2,14.0,315.0,56.54,45.01
2016,2,20,16,15,688.5,62.0,1.15,13.0,267.0,52.94,42.01
2016,2,20,16,30,643.0,57.0,1.1,12.0,219.0,45.28,35.22
2016,2,20,16,45,572.5,50.0,1.05,11.5,170.5,40.18,30.48
2016,2,20,17,0,502.0,43.0,1.0,11.0,122.0,35.06,25.53
2016,2,20,17,15,381.0,32.0,1.0,10.5,79.5,26.27,16.9
2016,2,20,17,30,260.0,21.0,1.0,10.0,37.0,17.37,2.08
2016,2,20,17,45,130.0,10.5,1.05,10.0,18.5,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,1.2,8.5,41.5,213.58,114.54
2016,2,21,7,30,424.0,34.0,1.4,9.0,83.0,407.6,329.47
2016,2,21,7,45,516.0,42.5,1.6,10.0,131.0,495.27,407.8
2016,2,21,8,0,608.0,51.0,1.8,11.0,179.0,584.77,481.52
2016,2,21,8,15,663.5,56.5,1.85,11.5,228.5,634.86,521.41
2016,2,21,8,30,719.0,62.0,1.9,12.0,278.0,691.15,563.92
2016,2,21,8,45,759.0,65.5,2.0,12.5,327.0,730.02,591.89
2016,2,21,9,0,799.0,69.0,2.1,13.0,376.0,765.92,616.78
2016,2,21,9,15,824.5,71.5,2.1,13.0,420.0,785.39,629.38
2016,2,21,9,30,850.0,74.0,2.1,13.0,464.0,801.32,639.29
2016,2,21,9,45,870.0,76.0,2.1,13.5,504.0,808.42,641.6
2016,2,21,10,0,890.0,78.0,2.1,14.0,544.0,804.42,636.05
2016,2,21,10,15,903.0,79.5,2.1,14.0,577.0,798.12,630.26
2016,2,21,10,30,916.0,81.0,2.1,14.0,610.0,788.03,621.92
2016,2,21,10,45,925.5,82.0,2.1,14.5,636.0,770.99,607.63
2016,2,21,11,0,935.0,83.0,2.1,15.0,662.0,750.27,590.91
2016,2,21,11,15,940.5,84.0,2.1,15.0,680.5,723.18,569.17
2016,2,21,11,30,946.0,85.0,2.1,15.0,699.0,692.72,544.55
2016,2,21,11,45,949.0,85.5,2.15,15.5,709.0,656.98,514.9
2016,2,21,12,0,952.0,86.0,2.2,16.0,719.0,618.28,482.43
2016,2,21,12,15,952.5,86.0,2.2,16.0,721.0,575.02,446.43
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,529.32,407.59
2016,2,21,12,45,951.5,85.5,2.25,16.5,716.5,480.11,364.43
2016,2,21,13,0,950.0,85.0,2.3,17.0,710.0,429.07,318.78
2016,2,21,13,15,945.0,84.5,2.35,17.0,695.5,375.28,270.67
2016,2,21,13,30,940.0,84.0,2.4,17.0,681.0,320.44,221.16
2016,2,21,13,45,929.5,84.5,2.5,17.0,658.0,264.37,171.49
2016,2,21,14,0,919.0,85.0,2.6,17.0,635.0,208.25,124.65
2016,2,21,14,15,907.5,83.5,2.6,16.5,605.0,150.82,83.98
2016,2,21,14,30,896.0,82.0,2.6,16.0,575.0,94.02,58.25
2016,2,21,14,45,877.5,81.0,2.6,16.0,538.0,64.98,51.46
2016,2,21,15,0,859.0,80.0,2.6,16.0,501.0,64.69,51.35
2016,2,21,15,15,617.0,117.0,2.4,15.5,406.5,82.7,67.37
2016,2,21,15,30,375.0,154.0,2.2,15.0,312.0,104.85,87.02
2016,2,21,15,45,356.5,140.0,2.0,14.5,277.0,100.43,83.47
2016,2,21,16,0,338.0,126.0,1.8,14.0,242.0,91.47,75.88
2016,2,21,16,15,319.0,109.0,1.65,13.5,205.5,80.3,66.19
2016,2,21,16,30,300.0,92.0,1.5,13.0,169.0,67.13,54.52
2016,2,21,16,45,265.5,75.0,1.4,12.5,132.0,55.61,44.08
2016,2,21,17,0,231.0,58.0,1.3,12.0,95.0,43.7,33.07
2016,2,21,17,15,168.0,40.5,1.3,11.5,62.5,30.91,20.91
2016,2,21,17,30,105.0,23.0,1.3,11.0,30.0,17.78,3.87
2016,2,21,17,45,52.5,11.5,1.3,10.5,15.0,9.82,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
