Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,11.95,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,241.29,146.59
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,438.85,354.38
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,512.32,420.64
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,596.6,490.13
2016,2,22,8,15,686.5,53.0,2.1,12.5,234.5,651.89,534.02
2016,2,22,8,30,739.0,58.0,2.2,13.0,284.0,705.33,574.37
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.0,740.4,599.67
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,772.53,622.01
2016,2,22,9,15,832.5,68.5,2.6,14.0,424.5,791.23,634.77
2016,2,22,9,30,857.0,71.0,2.7,14.0,469.0,806.38,644.87
2016,2,22,9,45,874.0,73.5,2.85,14.5,508.0,804.1,641.34
2016,2,22,10,0,891.0,76.0,3.0,15.0,547.0,806.0,641.04
2016,2,22,10,15,904.0,77.5,3.0,15.5,580.0,799.75,633.99
2016,2,22,10,30,917.0,79.0,3.0,16.0,613.0,789.71,624.41
2016,2,22,10,45,924.0,81.0,3.05,16.5,638.5,771.96,609.73
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,750.58,592.6
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,723.92,571.34
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,693.86,546.97
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,657.77,516.63
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,618.81,483.59
2016,2,22,12,15,947.0,87.0,3.35,18.0,723.0,575.97,447.79
2016,2,22,12,30,948.0,87.0,3.4,18.0,725.0,530.67,409.11
2016,2,22,12,45,941.0,89.0,3.45,18.0,717.5,481.41,366.36
2016,2,22,13,0,934.0,91.0,3.5,18.0,710.0,430.74,321.42
2016,2,22,13,15,930.0,90.5,3.5,18.0,696.0,377.87,273.71
2016,2,22,13,30,926.0,90.0,3.5,18.0,682.0,323.87,224.64
2016,2,22,13,45,921.0,88.0,3.5,18.0,660.5,267.62,174.43
2016,2,22,14,0,916.0,86.0,3.5,18.0,639.0,210.86,126.59
2016,2,22,14,15,906.0,84.5,3.4,18.0,609.5,153.64,85.46
2016,2,22,14,30,896.0,83.0,3.3,18.0,580.0,96.89,58.89
2016,2,22,14,45,882.0,81.0,3.2,18.0,544.5,73.08,58.02
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,64.01,50.32
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,62.62,49.35
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,61.24,48.37
2016,2,22,15,45,798.5,70.5,2.2,16.5,379.5,58.98,46.61
2016,2,22,16,0,769.0,67.0,1.9,16.0,333.0,56.72,44.8
2016,2,22,16,15,725.5,62.5,1.75,15.0,283.5,53.51,42.16
2016,2,22,16,30,682.0,58.0,1.6,14.0,234.0,50.32,39.42
2016,2,22,16,45,612.0,51.5,1.45,13.5,184.5,41.48,31.41
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,36.76,26.89
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,28.41,18.8
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,19.98,6.42
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,13.66,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.0,55.0,244.47,160.83
2016,2,23,7,30,456.0,37.0,0.6,10.0,94.0,438.63,351.9
2016,2,23,7,45,543.5,45.0,0.6,10.5,143.5,523.84,423.79
2016,2,23,8,0,631.0,53.0,0.6,11.0,193.0,610.33,491.76
2016,2,23,8,15,685.5,59.0,0.65,11.5,243.5,660.86,530.02
2016,2,23,8,30,740.0,65.0,0.7,12.0,294.0,717.55,570.88
2016,2,23,8,45,778.5,68.5,0.75,12.5,343.5,755.6,596.57
2016,2,23,9,0,817.0,72.0,0.8,13.0,393.0,790.56,619.33
2016,2,23,9,15,842.0,75.0,0.9,13.5,438.5,810.32,631.7
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,826.43,641.49
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.0,832.78,644.47
2016,2,23,10,0,907.0,81.0,1.2,15.0,564.0,827.78,639.72
2016,2,23,10,15,919.5,82.5,1.2,15.5,597.5,820.72,632.41
2016,2,23,10,30,932.0,84.0,1.2,16.0,631.0,809.82,622.65
2016,2,23,10,45,941.0,85.0,1.3,17.0,657.0,791.9,608.35
2016,2,23,11,0,950.0,86.0,1.4,18.0,683.0,770.25,591.58
2016,2,23,11,15,955.0,87.0,1.35,18.0,701.0,742.2,569.7
2016,2,23,11,30,960.0,88.0,1.3,18.0,719.0,710.74,544.8
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.0,673.56,514.9
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,633.51,482.39
2016,2,23,12,15,962.0,90.0,1.2,19.0,740.5,589.31,446.32
2016,2,23,12,30,962.0,90.0,1.1,19.0,742.0,542.71,407.63
2016,2,23,12,45,957.0,90.5,1.05,19.5,734.5,492.19,364.71
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,440.1,319.66
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,385.74,272.38
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,330.37,223.82
2016,2,23,13,45,931.0,89.5,0.75,20.0,672.5,273.27,174.68
2016,2,23,14,0,921.0,89.0,0.7,20.0,649.0,216.12,127.98
2016,2,23,14,15,909.5,87.5,0.65,20.0,618.5,158.31,87.2
2016,2,23,14,30,898.0,86.0,0.6,20.0,588.0,101.13,60.34
2016,2,23,14,45,881.5,84.0,0.55,20.0,551.0,66.95,52.19
2016,2,23,15,0,865.0,82.0,0.5,20.0,514.0,66.02,51.6
2016,2,23,15,15,843.0,79.0,0.5,19.5,471.5,64.31,50.37
2016,2,23,15,30,821.0,76.0,0.5,19.0,429.0,62.58,49.12
2016,2,23,15,45,788.5,73.0,0.55,19.0,381.5,60.74,47.65
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,58.93,46.17
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.5,55.38,43.29
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,47.56,36.53
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,42.86,32.27
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,38.2,27.84
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,29.52,19.59
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,20.74,7.87
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,10.67,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,12.8,0.0
2016,2,24,7,15,190.0,27.0,0.9,10.5,52.0,218.46,152.26
2016,2,24,7,30,380.0,39.0,1.0,11.0,89.0,384.67,312.49
2016,2,24,7,45,468.5,48.0,1.1,12.0,136.0,470.96,385.69
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,558.75,455.84
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,615.6,498.33
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,671.12,537.39
2016,2,24,8,45,706.5,73.5,0.95,14.5,327.5,710.32,563.13
2016,2,24,9,0,748.0,77.0,0.9,15.0,375.0,742.35,582.79
2016,2,24,9,15,773.5,80.5,0.9,15.5,418.5,763.34,594.75
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,780.86,604.16
2016,2,24,9,45,820.5,85.5,0.9,17.0,501.0,789.07,605.92
2016,2,24,10,0,842.0,87.0,0.9,18.0,540.0,793.5,605.23
2016,2,24,10,15,855.0,89.0,0.85,18.5,572.0,787.91,598.25
2016,2,24,10,30,868.0,91.0,0.8,19.0,604.0,778.55,589.0
2016,2,24,10,45,876.5,92.5,0.8,19.5,629.5,755.51,571.41
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,735.58,556.25
2016,2,24,11,15,891.0,95.0,0.7,20.0,672.5,709.95,535.43
2016,2,24,11,30,897.0,96.0,0.6,20.0,690.0,681.07,512.16
2016,2,24,11,45,898.0,97.5,0.55,20.5,699.5,646.43,484.3
2016,2,24,12,0,899.0,99.0,0.5,21.0,709.0,609.07,454.15
2016,2,24,12,15,899.5,99.0,0.5,21.0,711.0,567.54,421.88
2016,2,24,12,30,900.0,99.0,0.5,21.0,713.0,523.73,387.04
2016,2,24,12,45,898.0,98.5,0.5,21.0,706.5,476.31,348.51
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,427.22,307.59
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,375.29,264.02
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,322.43,218.74
2016,2,24,13,45,879.5,94.5,0.8,21.0,649.0,268.15,172.4
2016,2,24,14,0,873.0,93.0,0.9,21.0,627.0,213.56,127.77
2016,2,24,14,15,861.0,91.0,0.95,20.5,597.5,150.64,82.56
2016,2,24,14,30,849.0,89.0,1.0,20.0,568.0,95.05,55.31
2016,2,24,14,45,833.0,87.0,1.05,20.0,532.0,68.18,53.27
2016,2,24,15,0,817.0,85.0,1.1,20.0,496.0,67.37,52.75
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.0,65.77,51.62
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,64.16,50.48
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.0,62.05,48.77
2016,2,24,16,0,707.0,72.0,1.0,19.0,322.0,55.0,42.73
2016,2,24,16,15,662.5,66.5,1.0,18.0,274.0,51.46,39.85
2016,2,24,16,30,618.0,61.0,1.0,17.0,226.0,47.89,36.83
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.0,42.93,32.42
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,37.96,27.79
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.0,29.35,19.62
2016,2,24,17,30,263.0,25.0,1.0,14.0,44.0,20.61,8.73
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.0,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,6.5,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,13.0,0.4,13.0,17.0,79.1,0.0
2016,2,25,7,15,221.5,28.0,0.35,13.0,53.5,246.15,176.45
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,365.72,293.27
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,444.31,358.19
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,523.89,419.8
2016,2,25,8,15,554.0,72.5,0.25,14.5,227.5,582.67,463.65
2016,2,25,8,30,609.0,80.0,0.3,15.0,275.0,640.05,504.59
2016,2,25,8,45,641.5,87.0,0.35,15.5,320.5,676.15,528.78
2016,2,25,9,0,674.0,94.0,0.4,16.0,366.0,709.64,550.58
2016,2,25,9,15,701.5,98.5,0.5,16.5,408.5,732.93,565.58
2016,2,25,9,30,729.0,103.0,0.6,17.0,451.0,752.99,578.27
2016,2,25,9,45,749.5,106.0,0.7,18.0,489.0,762.01,582.22
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,767.47,583.85
2016,2,25,10,15,784.5,111.5,0.8,19.0,558.5,760.31,577.68
2016,2,25,10,30,799.0,114.0,0.8,19.0,590.0,753.67,572.18
2016,2,25,10,45,814.0,113.5,0.85,19.5,616.0,740.56,562.0
2016,2,25,11,0,829.0,113.0,0.9,20.0,642.0,723.73,548.58
2016,2,25,11,15,631.0,190.5,0.85,20.0,599.5,635.56,481.89
2016,2,25,11,30,433.0,268.0,0.8,20.0,557.0,544.58,413.56
2016,2,25,11,45,431.5,273.5,0.8,20.5,565.5,524.02,397.41
2016,2,25,12,0,430.0,279.0,0.8,21.0,574.0,501.94,379.28
2016,2,25,12,15,641.5,197.0,0.75,21.0,637.5,521.03,391.65
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,517.64,385.16
2016,2,25,12,45,864.0,109.0,0.65,21.5,697.5,471.8,346.29
2016,2,25,13,0,875.0,103.0,0.6,22.0,694.0,425.65,306.5
2016,2,25,13,15,870.5,102.0,0.55,22.0,680.0,374.79,263.13
2016,2,25,13,30,866.0,101.0,0.5,22.0,666.0,318.59,215.19
2016,2,25,13,45,857.0,100.0,0.45,22.0,644.0,264.08,168.86
2016,2,25,14,0,848.0,99.0,0.4,22.0,622.0,209.61,124.57
2016,2,25,14,15,837.0,97.5,0.3,22.0,593.5,154.86,85.52
2016,2,25,14,30,826.0,96.0,0.2,22.0,565.0,100.87,58.71
2016,2,25,14,45,806.0,95.0,0.15,22.0,529.0,73.27,56.98
2016,2,25,15,0,786.0,94.0,0.1,22.0,493.0,73.32,57.25
2016,2,25,15,15,763.5,90.5,0.15,21.5,452.5,71.55,56.03
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,63.89,49.76
2016,2,25,15,45,706.5,83.5,0.3,21.0,366.5,62.14,48.42
2016,2,25,16,0,672.0,80.0,0.4,21.0,321.0,60.43,47.05
2016,2,25,16,15,627.5,74.0,0.5,20.0,273.5,56.76,44.12
2016,2,25,16,30,583.0,68.0,0.6,19.0,226.0,53.04,41.03
2016,2,25,16,45,521.0,59.0,0.75,18.5,179.0,46.73,35.41
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,40.29,29.48
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,31.36,21.14
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,22.29,10.46
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,12.5,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,13.0,13.0,11.1,0.0
2016,2,26,7,15,49.0,32.0,0.95,13.5,38.5,91.69,65.19
2016,2,26,7,30,98.0,51.0,1.1,14.0,64.0,152.81,123.31
2016,2,26,7,45,123.5,71.5,1.3,14.5,96.0,197.89,163.17
2016,2,26,8,0,149.0,92.0,1.5,15.0,128.0,242.08,201.13
2016,2,26,8,15,166.5,113.0,1.5,15.0,161.0,279.82,232.66
2016,2,26,8,30,184.0,134.0,1.5,15.0,194.0,316.58,262.45
2016,2,26,8,45,200.0,151.5,1.5,15.5,225.5,346.19,285.24
2016,2,26,9,0,216.0,169.0,1.5,16.0,257.0,374.96,306.76
2016,2,26,9,15,183.5,191.0,1.6,16.5,271.5,367.67,298.57
2016,2,26,9,30,151.0,213.0,1.7,17.0,286.0,359.15,289.62
2016,2,26,9,45,320.5,201.0,1.8,17.5,372.0,492.96,395.41
2016,2,26,10,0,490.0,189.0,1.9,18.0,458.0,623.65,493.2
2016,2,26,10,15,518.5,191.5,1.95,18.0,490.0,634.6,499.36
2016,2,26,10,30,547.0,194.0,2.0,18.0,522.0,642.32,504.09
2016,2,26,10,45,501.0,221.5,2.05,18.5,531.5,615.97,481.51
2016,2,26,11,0,455.0,249.0,2.1,19.0,541.0,588.36,458.37
2016,2,26,11,15,443.5,261.0,2.1,19.0,552.0,569.76,443.21
2016,2,26,11,30,432.0,273.0,2.1,19.0,563.0,549.72,426.87
2016,2,26,11,45,437.0,275.0,2.15,19.0,572.0,530.02,411.12
2016,2,26,12,0,442.0,277.0,2.2,19.0,581.0,508.43,393.68
2016,2,26,12,15,647.5,198.5,2.25,19.0,645.5,527.31,406.8
2016,2,26,12,30,853.0,120.0,2.3,19.0,710.0,524.42,401.16
2016,2,26,12,45,704.0,173.5,2.4,19.0,657.5,456.46,346.71
2016,2,26,13,0,555.0,227.0,2.5,19.0,605.0,397.1,299.64
2016,2,26,13,15,695.0,172.5,2.55,19.0,636.0,367.53,270.12
2016,2,26,13,30,835.0,118.0,2.6,19.0,667.0,325.55,228.24
2016,2,26,13,45,828.5,115.5,2.7,19.0,645.0,271.73,180.86
2016,2,26,14,0,822.0,113.0,2.8,19.0,623.0,217.8,135.41
2016,2,26,14,15,648.5,159.5,2.8,18.5,550.5,173.82,110.23
2016,2,26,14,30,475.0,206.0,2.8,18.0,478.0,151.23,108.09
2016,2,26,14,45,623.0,152.0,2.85,18.0,485.5,101.98,82.73
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,75.88,60.51
2016,2,26,15,15,747.0,94.5,2.85,17.5,451.5,67.83,53.81
2016,2,26,15,30,723.0,91.0,2.8,17.0,410.0,66.31,52.75
2016,2,26,15,45,698.5,84.5,2.8,17.0,365.5,62.64,49.68
2016,2,26,16,0,674.0,78.0,2.8,17.0,321.0,58.85,46.46
2016,2,26,16,15,629.0,72.0,2.55,16.0,274.0,55.13,43.41
2016,2,26,16,30,584.0,66.0,2.3,15.0,227.0,51.35,40.21
2016,2,26,16,45,522.5,58.0,2.1,14.5,180.0,45.81,35.2
2016,2,26,17,0,461.0,50.0,1.9,14.0,133.0,40.18,29.92
2016,2,26,17,15,354.0,39.0,1.65,13.5,90.5,31.69,21.87
2016,2,26,17,30,247.0,28.0,1.4,13.0,48.0,23.08,11.88
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.0,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,31.39,0.0
2016,2,27,7,15,217.5,32.5,1.0,11.5,63.5,251.35,192.45
2016,2,27,7,30,435.0,41.0,1.1,12.0,103.0,434.23,353.09
2016,2,27,7,45,519.0,48.5,1.25,12.5,151.5,517.1,422.56
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,601.04,489.77
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,653.6,529.13
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,699.37,561.62
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,736.52,586.92
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,770.74,609.35
2016,2,27,9,15,518.0,139.0,1.5,15.0,363.0,622.62,498.81
2016,2,27,9,30,257.0,206.0,1.5,15.0,332.0,456.45,367.53
2016,2,27,9,45,558.5,144.5,1.55,15.5,445.0,652.87,520.96
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,812.22,632.53
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,798.27,618.51
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,788.27,609.39
2016,2,27,10,45,891.5,88.5,1.6,17.5,647.5,771.1,595.37
2016,2,27,11,0,898.0,91.0,1.6,18.0,672.0,750.39,579.11
2016,2,27,11,15,903.5,91.5,1.6,18.0,690.0,723.48,558.74
2016,2,27,11,30,909.0,92.0,1.6,18.0,708.0,693.32,535.18
2016,2,27,11,45,908.5,94.0,1.6,18.0,717.0,657.73,507.22
2016,2,27,12,0,908.0,96.0,1.6,18.0,726.0,619.46,476.73
2016,2,27,12,15,908.0,96.5,1.65,18.0,727.5,577.63,443.17
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,533.5,406.88
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,485.16,366.35
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,435.75,323.88
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,384.27,278.57
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,331.77,231.76
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,277.11,183.41
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,221.73,136.39
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,158.56,88.87
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,102.57,58.85
2016,2,27,14,45,841.5,88.0,1.9,18.0,548.5,68.66,54.09
2016,2,27,15,0,829.0,85.0,1.9,18.0,513.0,67.22,53.01
2016,2,27,15,15,748.0,91.5,1.7,17.5,454.0,71.81,57.25
2016,2,27,15,30,667.0,98.0,1.5,17.0,395.0,70.34,56.24
2016,2,27,15,45,701.0,84.5,1.35,16.5,367.5,62.55,49.68
2016,2,27,16,0,735.0,71.0,1.2,16.0,340.0,59.14,46.9
2016,2,27,16,15,693.0,66.0,1.1,15.5,291.0,55.68,44.0
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,47.9,37.17
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,42.56,32.37
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,37.14,27.31
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,29.73,20.27
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,22.27,11.76
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,9.5,8.0,6.83,0.0
2016,2,28,7,0,0.0,16.0,1.3,10.0,16.0,13.48,0.0
2016,2,28,7,15,42.5,35.5,1.5,10.5,42.0,91.53,68.56
2016,2,28,7,30,85.0,55.0,1.7,11.0,68.0,148.28,121.47
2016,2,28,7,45,108.0,76.5,1.95,12.0,99.0,192.72,160.73
2016,2,28,8,0,131.0,98.0,2.2,13.0,130.0,236.09,197.94
2016,2,28,8,15,144.5,119.5,2.2,13.0,162.0,270.81,227.22
2016,2,28,8,30,158.0,141.0,2.2,13.0,194.0,304.54,254.86
2016,2,28,8,45,173.0,158.5,2.25,13.5,224.5,332.99,277.21
2016,2,28,9,0,188.0,176.0,2.3,14.0,255.0,360.74,298.45
2016,2,28,9,15,138.0,195.0,2.3,14.0,256.5,334.5,274.87
2016,2,28,9,30,88.0,214.0,2.3,14.0,258.0,290.92,237.71
2016,2,28,9,45,74.0,226.5,2.3,14.5,265.5,286.56,232.75
2016,2,28,10,0,60.0,239.0,2.3,15.0,273.0,282.33,227.82
2016,2,28,10,15,74.5,258.0,2.3,15.0,302.5,308.01,247.99
2016,2,28,10,30,89.0,277.0,2.3,15.0,332.0,332.29,266.71
2016,2,28,10,45,213.0,281.0,2.35,15.5,418.5,435.2,348.24
2016,2,28,11,0,337.0,285.0,2.4,16.0,505.0,528.95,419.37
2016,2,28,11,15,439.5,258.0,2.45,16.0,553.0,567.1,447.97
2016,2,28,11,30,542.0,231.0,2.5,16.0,601.0,587.03,462.69
2016,2,28,11,45,462.0,265.0,2.6,16.5,583.5,539.53,423.69
2016,2,28,12,0,382.0,299.0,2.7,17.0,566.0,488.97,382.93
2016,2,28,12,15,334.0,312.0,2.7,17.0,545.5,449.81,351.57
2016,2,28,12,30,286.0,325.0,2.7,17.0,525.0,413.27,322.16
2016,2,28,12,45,238.5,328.5,2.75,17.5,494.5,371.4,288.38
2016,2,28,13,0,191.0,332.0,2.8,18.0,464.0,336.26,260.06
2016,2,28,13,15,240.0,317.5,2.75,17.5,480.0,325.37,249.74
2016,2,28,13,30,289.0,303.0,2.7,17.0,496.0,306.18,231.98
2016,2,28,13,45,342.0,280.0,2.65,17.0,501.0,279.04,206.8
2016,2,28,14,0,395.0,257.0,2.6,17.0,506.0,246.58,177.64
2016,2,28,14,15,409.0,240.0,2.55,17.0,487.5,207.94,147.54
2016,2,28,14,30,423.0,223.0,2.5,17.0,469.0,161.1,116.57
2016,2,28,14,45,275.5,228.0,2.45,17.0,384.5,148.76,122.87
2016,2,28,15,0,128.0,233.0,2.4,17.0,300.0,156.78,129.99
2016,2,28,15,15,124.5,214.0,2.15,16.5,274.5,145.98,121.3
2016,2,28,15,30,121.0,195.0,1.9,16.0,249.0,134.82,112.24
2016,2,28,15,45,60.5,150.5,1.7,16.0,177.5,112.19,92.97
2016,2,28,16,0,0.0,106.0,1.5,16.0,106.0,84.66,69.22
2016,2,28,16,15,0.0,90.5,1.35,15.5,90.5,72.74,59.02
2016,2,28,16,30,0.0,75.0,1.2,15.0,75.0,60.71,48.51
2016,2,28,16,45,0.0,60.0,1.1,14.5,60.0,48.93,38.02
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,37.04,27.24
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,25.61,16.74
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,14.01,5.54
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,6.99,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,75.74,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,200.62,58.07
2016,2,29,7,15,318.0,31.5,1.15,11.5,71.0,330.3,262.64
2016,2,29,7,30,446.0,43.0,1.3,12.0,112.0,450.38,368.35
2016,2,29,7,45,534.0,49.5,1.45,12.5,161.5,536.24,439.67
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,623.25,508.48
2016,2,29,8,15,311.0,78.5,1.6,13.5,156.0,388.36,323.6
2016,2,29,8,30,0.0,101.0,1.6,14.0,101.0,90.57,71.26
2016,2,29,8,45,4.5,125.5,1.65,14.5,128.0,118.0,94.66
2016,2,29,9,0,9.0,150.0,1.7,15.0,155.0,145.01,116.78
2016,2,29,9,15,35.5,180.0,1.75,15.5,198.0,211.79,171.72
2016,2,29,9,30,62.0,210.0,1.8,16.0,241.0,263.63,213.16
2016,2,29,9,45,462.0,148.0,1.85,17.0,405.5,573.55,461.11
2016,2,29,10,0,862.0,86.0,1.9,18.0,570.0,826.24,640.64
2016,2,29,10,15,873.5,88.0,1.85,18.0,602.5,811.69,626.08
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,801.3,617.38
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.0,782.37,602.15
2016,2,29,11,0,894.0,95.0,1.8,19.0,683.0,760.01,584.76
2016,2,29,11,15,899.5,96.0,1.75,19.0,700.5,733.49,564.61
2016,2,29,11,30,905.0,97.0,1.7,19.0,718.0,703.69,541.04
2016,2,29,11,45,913.0,94.5,1.7,19.5,729.0,668.97,513.06
2016,2,29,12,0,921.0,92.0,1.7,20.0,740.0,631.14,482.32
2016,2,29,12,15,922.0,92.0,1.75,20.0,742.0,588.75,448.69
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,543.98,412.26
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,495.78,371.4
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,445.46,327.79
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,392.4,281.55
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,338.24,233.66
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,282.27,184.53
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,226.09,137.03
2016,2,29,14,15,687.5,149.0,1.8,21.0,573.5,176.68,108.59
2016,2,29,14,30,470.0,213.0,1.7,21.0,488.0,159.57,111.27
2016,2,29,14,45,654.5,148.0,1.6,21.0,505.5,98.43,78.51
2016,2,29,15,0,839.0,83.0,1.5,21.0,523.0,65.64,50.92
2016,2,29,15,15,818.0,80.5,1.35,20.5,481.5,64.38,50.12
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,63.13,49.29
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,62.45,48.84
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,61.9,48.49
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,53.7,41.54
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,50.61,38.93
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,46.52,35.31
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,42.47,31.56
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,34.04,23.75
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,25.47,15.0
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,12.59,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.0,95.26,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,34.0,243.92,106.76
2016,3,1,7,15,371.0,31.0,1.35,13.5,77.5,371.29,294.67
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,491.83,399.27
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,570.67,464.9
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,650.29,528.03
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,695.74,561.63
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,745.72,597.1
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,779.98,620.14
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,811.19,640.44
2016,3,1,9,15,702.0,105.0,2.45,17.0,427.5,756.47,599.34
2016,3,1,9,30,591.0,138.0,2.5,17.0,435.0,691.41,550.93
2016,3,1,9,45,577.0,155.5,2.65,17.5,463.5,687.99,546.62
2016,3,1,10,0,563.0,173.0,2.8,18.0,492.0,674.83,534.66
2016,3,1,10,15,741.0,127.0,2.8,18.0,572.0,762.22,598.96
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,820.92,639.22
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.0,802.44,623.73
2016,3,1,11,0,935.0,83.0,2.9,19.0,702.0,780.31,606.42
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.0,751.93,585.63
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,720.22,560.55
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,683.83,531.62
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,644.45,499.88
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,601.06,464.19
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,555.21,425.76
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,505.35,383.4
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,453.67,338.44
2016,3,1,13,15,946.5,83.5,2.8,19.0,734.0,399.69,290.59
2016,3,1,13,30,943.0,83.0,2.8,19.0,719.0,344.53,241.0
2016,3,1,13,45,937.0,81.5,2.8,19.0,697.0,287.06,189.71
2016,3,1,14,0,931.0,80.0,2.8,19.0,675.0,229.18,139.9
2016,3,1,14,15,921.0,79.0,2.8,18.5,645.0,170.98,95.42
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,113.26,62.61
2016,3,1,14,45,897.0,76.0,2.8,18.0,578.0,70.02,55.2
2016,3,1,15,0,883.0,74.0,2.8,18.0,541.0,68.46,54.02
2016,3,1,15,15,863.5,72.0,2.65,17.5,498.5,66.74,52.78
2016,3,1,15,30,844.0,70.0,2.5,17.0,456.0,57.81,45.25
2016,3,1,15,45,818.0,66.5,2.45,17.0,409.0,55.51,43.37
2016,3,1,16,0,792.0,63.0,2.4,17.0,362.0,53.17,41.42
2016,3,1,16,15,752.5,59.5,2.1,16.0,312.0,50.67,39.46
2016,3,1,16,30,713.0,56.0,1.8,15.0,262.0,48.19,37.43
2016,3,1,16,45,652.5,50.5,1.5,14.5,211.5,43.88,33.58
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,39.58,29.57
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,29.72,20.45
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,23.04,13.52
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,11.3,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,24.5,11.0,0.8,12.5,12.5,26.89,0.0
2016,3,2,7,0,49.0,22.0,0.9,13.0,25.0,71.72,35.46
2016,3,2,7,15,99.0,40.5,1.05,13.5,54.0,154.76,122.93
2016,3,2,7,30,149.0,59.0,1.2,14.0,83.0,217.88,179.4
2016,3,2,7,45,170.5,79.5,1.4,14.5,116.5,261.69,217.39
2016,3,2,8,0,192.0,100.0,1.6,15.0,150.0,304.49,253.27
2016,3,2,8,15,208.5,119.0,1.6,15.5,183.5,339.94,281.59
2016,3,2,8,30,225.0,138.0,1.6,16.0,217.0,374.41,308.12
2016,3,2,8,45,441.0,117.0,1.6,16.5,299.0,548.15,445.89
2016,3,2,9,0,657.0,96.0,1.6,17.0,381.0,714.69,566.56
2016,3,2,9,15,744.5,88.0,1.6,17.5,441.5,769.88,601.82
2016,3,2,9,30,832.0,80.0,1.6,18.0,502.0,826.84,638.5
2016,3,2,9,45,847.5,82.5,1.6,18.5,540.5,831.12,638.07
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,823.72,630.3
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.0,816.86,624.91
2016,3,2,10,30,887.0,88.0,1.7,19.0,643.0,806.3,617.08
2016,3,2,10,45,895.0,89.5,1.8,19.5,668.5,788.91,603.97
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,767.94,588.48
2016,3,2,11,15,908.5,92.0,1.95,20.0,712.0,741.15,569.43
2016,3,2,11,30,914.0,93.0,2.0,20.0,730.0,711.07,546.44
2016,3,2,11,45,915.5,94.0,2.15,20.0,739.5,675.24,519.43
2016,3,2,12,0,917.0,95.0,2.3,20.0,749.0,636.63,489.58
2016,3,2,12,15,733.0,169.5,2.4,20.0,693.0,559.76,429.56
2016,3,2,12,30,549.0,244.0,2.5,20.0,637.0,486.14,372.22
2016,3,2,12,45,515.0,255.0,2.6,20.0,621.0,444.86,339.01
2016,3,2,13,0,481.0,266.0,2.7,20.0,605.0,405.27,306.53
2016,3,2,13,15,461.0,273.0,2.75,19.5,592.5,369.74,277.13
2016,3,2,13,30,441.0,280.0,2.8,19.0,580.0,335.28,248.36
2016,3,2,13,45,467.5,255.5,2.85,19.0,564.5,292.01,210.9
2016,3,2,14,0,494.0,231.0,2.9,19.0,549.0,246.23,171.88
2016,3,2,14,15,536.5,204.5,2.9,18.5,535.5,198.67,133.46
2016,3,2,14,30,579.0,178.0,2.9,18.0,522.0,146.94,98.6
2016,3,2,14,45,489.5,191.0,2.9,18.0,469.5,122.39,99.99
2016,3,2,15,0,400.0,204.0,2.9,18.0,417.0,130.76,107.4
2016,3,2,15,15,380.5,189.5,2.85,17.5,379.5,129.55,106.83
2016,3,2,15,30,361.0,175.0,2.8,17.0,342.0,121.22,100.17
2016,3,2,15,45,335.0,159.5,2.8,17.0,302.0,111.94,92.44
2016,3,2,16,0,309.0,144.0,2.8,17.0,262.0,102.36,84.36
2016,3,2,16,15,273.5,131.0,2.65,16.5,225.0,93.94,77.34
2016,3,2,16,30,238.0,118.0,2.5,16.0,188.0,85.28,69.93
2016,3,2,16,45,217.0,97.5,2.4,15.5,152.0,71.68,57.96
2016,3,2,17,0,196.0,77.0,2.3,15.0,116.0,57.62,45.32
2016,3,2,17,15,147.5,57.0,2.1,14.5,81.5,43.32,32.22
2016,3,2,17,30,99.0,37.0,1.9,14.0,47.0,28.65,18.27
2016,3,2,17,45,49.5,18.5,1.75,14.0,23.5,14.68,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,8.54,0.0
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,16.52,4.84
2016,3,3,7,15,14.0,40.0,0.95,13.5,42.0,58.06,42.75
2016,3,3,7,30,28.0,60.0,1.0,14.0,64.0,92.47,73.22
2016,3,3,7,45,41.0,80.5,1.05,14.5,90.0,125.58,102.04
2016,3,3,8,0,54.0,101.0,1.1,15.0,116.0,157.92,129.58
2016,3,3,8,15,62.0,122.0,1.0,15.0,142.0,186.21,153.09
2016,3,3,8,30,70.0,143.0,0.9,15.0,168.0,213.84,175.45
2016,3,3,8,45,52.5,157.5,0.8,15.5,178.0,210.24,170.85
2016,3,3,9,0,35.0,172.0,0.7,16.0,188.0,206.57,166.27
2016,3,3,9,15,88.5,200.5,0.6,16.0,245.0,280.99,226.38
2016,3,3,9,30,142.0,229.0,0.5,16.0,302.0,370.84,295.37
2016,3,3,9,45,71.0,194.5,0.45,16.5,231.0,247.36,196.4
2016,3,3,10,0,0.0,160.0,0.4,17.0,160.0,138.2,107.56
2016,3,3,10,15,23.5,214.0,0.5,17.0,229.0,207.01,163.39
2016,3,3,10,30,47.0,268.0,0.6,17.0,298.0,289.41,227.39
