Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.5,13.0,1.25,9.5,19.5,76.3,0.0
2016,3,24,6,30,179.0,26.0,1.5,10.0,39.0,213.75,144.85
2016,3,24,6,45,287.5,40.0,1.75,11.0,81.0,323.99,266.05
2016,3,24,7,0,396.0,54.0,2.0,12.0,123.0,441.43,366.56
2016,3,24,7,15,469.5,63.5,2.05,12.5,172.5,525.37,435.75
2016,3,24,7,30,543.0,73.0,2.1,13.0,222.0,610.68,502.64
2016,3,24,7,45,544.5,85.5,2.2,13.5,261.0,635.96,521.09
2016,3,24,8,0,546.0,98.0,2.3,14.0,300.0,658.76,536.98
2016,3,24,8,15,623.5,99.5,2.35,14.5,362.5,735.75,592.31
2016,3,24,8,30,701.0,101.0,2.4,15.0,425.0,811.17,644.23
2016,3,24,8,45,708.5,112.5,2.45,15.5,469.0,831.62,655.48
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,848.65,664.69
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,865.45,675.0
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,878.77,682.92
2016,3,24,9,45,759.5,141.5,2.65,16.5,634.0,878.31,680.05
2016,3,24,10,0,762.0,151.0,2.7,17.0,669.0,874.22,674.94
2016,3,24,10,15,774.0,153.5,2.7,17.0,699.5,867.3,668.94
2016,3,24,10,30,786.0,156.0,2.7,17.0,730.0,851.28,656.76
2016,3,24,10,45,807.0,150.5,2.7,17.5,757.0,837.34,645.05
2016,3,24,11,0,828.0,145.0,2.7,18.0,784.0,819.36,630.64
2016,3,24,11,15,833.5,146.5,2.7,18.0,800.5,792.18,610.91
2016,3,24,11,30,839.0,148.0,2.7,18.0,817.0,761.84,587.8
2016,3,24,11,45,837.0,151.5,2.75,18.5,824.5,725.08,558.87
2016,3,24,12,0,835.0,155.0,2.8,19.0,832.0,685.93,527.78
2016,3,24,12,15,835.0,155.0,2.8,19.0,832.0,642.83,494.06
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,597.74,458.05
2016,3,24,12,45,857.0,141.5,2.85,19.0,830.5,550.98,420.04
2016,3,24,13,0,879.0,128.0,2.9,19.0,829.0,502.13,379.0
2016,3,24,13,15,874.5,127.0,2.9,19.0,812.5,449.21,333.54
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,391.71,283.54
2016,3,24,13,45,866.0,123.5,2.9,19.0,773.0,335.29,233.61
2016,3,24,14,0,862.0,121.0,2.9,19.0,750.0,278.58,183.69
2016,3,24,14,15,851.5,119.0,2.9,19.0,718.5,221.04,135.67
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,164.39,94.36
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,108.89,66.76
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,83.28,66.07
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,82.55,65.79
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,81.83,65.49
2016,3,24,15,45,727.0,109.5,2.75,18.0,474.5,76.66,61.23
2016,3,24,16,0,684.0,111.0,2.7,18.0,424.0,79.05,63.51
2016,3,24,16,15,647.5,104.5,2.5,17.5,373.5,75.98,61.15
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,72.82,58.67
2016,3,24,16,45,568.0,88.5,2.15,16.5,272.5,67.15,53.9
2016,3,24,17,0,525.0,79.0,2.0,16.0,222.0,61.27,48.79
2016,3,24,17,15,452.5,67.5,1.9,15.0,172.0,53.3,41.73
2016,3,24,17,30,380.0,56.0,1.8,14.0,122.0,42.85,32.21
2016,3,24,17,45,287.5,40.5,1.7,13.5,80.5,31.27,21.34
2016,3,24,18,0,195.0,25.0,1.6,13.0,39.0,19.47,7.42
2016,3,24,18,15,97.5,12.5,1.6,12.5,19.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,108.0,14.5,1.0,9.5,22.5,91.4,0.0
2016,3,25,6,30,216.0,29.0,1.1,10.0,45.0,251.06,180.15
2016,3,25,6,45,318.0,43.0,1.25,10.5,88.5,355.99,292.05
2016,3,25,7,0,420.0,57.0,1.4,11.0,132.0,465.95,385.68
2016,3,25,7,15,492.0,66.0,1.5,11.0,182.5,549.11,454.29
2016,3,25,7,30,564.0,75.0,1.6,11.0,233.0,633.28,520.63
2016,3,25,7,45,383.5,113.0,1.7,11.5,230.5,520.66,431.81
2016,3,25,8,0,203.0,151.0,1.8,12.0,228.0,366.91,305.75
2016,3,25,8,15,463.0,125.5,1.9,12.5,332.5,611.43,502.5
2016,3,25,8,30,723.0,100.0,2.0,13.0,437.0,832.28,662.06
2016,3,25,8,45,758.0,100.0,2.15,14.0,486.0,858.22,675.18
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,887.86,692.72
2016,3,25,9,15,811.0,103.0,2.3,15.5,577.5,901.61,698.86
2016,3,25,9,30,829.0,106.0,2.3,16.0,620.0,911.7,702.67
2016,3,25,9,45,844.5,106.5,2.35,16.5,658.0,912.84,700.93
2016,3,25,10,0,860.0,107.0,2.4,17.0,696.0,910.16,696.83
2016,3,25,10,15,870.0,109.0,2.4,17.0,727.0,891.24,682.6
2016,3,25,10,30,880.0,111.0,2.4,17.0,758.0,878.32,672.82
2016,3,25,10,45,884.0,113.5,2.4,17.5,781.0,857.21,656.21
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,832.71,637.47
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,803.88,617.03
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,771.9,594.19
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,734.96,565.36
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,695.29,534.06
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,650.82,499.36
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,604.24,462.22
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,555.69,422.76
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,504.73,380.11
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,450.68,333.71
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,395.69,285.42
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,338.55,234.77
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,280.97,183.97
2016,3,25,14,15,895.0,97.5,2.7,19.0,731.0,223.0,135.29
2016,3,25,14,30,886.0,96.0,2.7,19.0,700.0,165.54,93.21
2016,3,25,14,45,875.0,93.5,2.7,19.0,662.0,108.11,64.27
2016,3,25,15,0,864.0,91.0,2.7,19.0,624.0,78.75,62.18
2016,3,25,15,15,847.0,88.5,2.65,18.5,580.5,68.03,53.31
2016,3,25,15,30,830.0,86.0,2.6,18.0,537.0,67.09,52.78
2016,3,25,15,45,803.0,83.5,2.6,18.0,488.5,65.98,51.99
2016,3,25,16,0,776.0,81.0,2.6,18.0,440.0,64.88,51.2
2016,3,25,16,15,744.0,77.0,2.45,17.5,389.0,62.59,49.47
2016,3,25,16,30,712.0,73.0,2.3,17.0,338.0,60.26,47.66
2016,3,25,16,45,657.0,69.0,2.2,16.5,284.5,52.9,41.35
2016,3,25,17,0,602.0,65.0,2.1,16.0,231.0,50.58,39.38
2016,3,25,17,15,530.0,57.0,1.95,15.0,180.5,45.01,34.43
2016,3,25,17,30,458.0,49.0,1.8,14.0,130.0,39.38,29.2
2016,3,25,17,45,333.5,37.5,1.7,13.5,85.5,30.44,20.69
2016,3,25,18,0,209.0,26.0,1.6,13.0,41.0,21.37,9.44
2016,3,25,18,15,104.5,13.0,1.6,12.5,20.5,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,123.16,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,319.09,238.02
2016,3,26,6,45,413.5,35.5,2.05,12.0,96.5,424.89,347.42
2016,3,26,7,0,522.0,45.0,2.3,13.0,142.0,537.48,442.08
2016,3,26,7,15,586.5,51.5,2.4,13.5,193.0,612.38,502.93
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,682.46,556.97
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,737.83,597.44
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,791.75,635.24
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,829.46,660.06
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,864.56,682.5
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,888.07,696.33
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,898.16,700.65
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,908.66,706.07
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,915.6,709.1
2016,3,26,9,45,878.0,87.5,3.15,17.5,665.0,913.71,705.16
2016,3,26,10,0,886.0,91.0,3.2,18.0,701.0,908.08,698.87
2016,3,26,10,15,894.0,92.5,3.15,18.0,731.5,896.5,689.29
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,881.26,677.37
2016,3,26,10,45,906.0,96.0,3.1,18.5,784.5,859.54,660.2
2016,3,26,11,0,910.0,98.0,3.1,19.0,807.0,834.4,640.82
2016,3,26,11,15,913.0,98.5,3.05,19.0,822.5,803.68,618.56
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,769.89,594.18
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,732.11,564.73
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,691.55,532.31
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,646.81,497.16
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,599.93,459.54
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,549.27,418.05
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,497.67,374.76
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,444.44,328.94
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,390.35,281.39
2016,3,26,13,45,766.5,160.0,2.9,20.0,743.0,336.26,236.72
2016,3,26,14,0,641.0,216.0,2.9,20.0,689.0,290.74,200.9
2016,3,26,14,15,594.0,220.5,2.9,20.0,644.5,242.15,162.61
2016,3,26,14,30,547.0,225.0,2.9,20.0,600.0,198.73,132.47
2016,3,26,14,45,564.5,204.5,2.9,20.0,573.0,148.53,102.49
2016,3,26,15,0,582.0,184.0,2.9,20.0,546.0,115.86,93.29
2016,3,26,15,15,584.0,168.5,2.85,19.5,510.0,108.88,87.85
2016,3,26,15,30,586.0,153.0,2.8,19.0,474.0,101.49,81.99
2016,3,26,15,45,515.0,155.0,2.8,19.0,419.0,103.68,84.12
2016,3,26,16,0,444.0,157.0,2.8,19.0,364.0,105.69,86.11
2016,3,26,16,15,350.0,151.5,2.7,18.5,303.0,107.29,87.92
2016,3,26,16,30,256.0,146.0,2.6,18.0,242.0,103.01,84.62
2016,3,26,16,45,232.0,127.0,2.55,17.5,204.0,91.02,74.5
2016,3,26,17,0,208.0,108.0,2.5,17.0,166.0,78.6,63.79
2016,3,26,17,15,176.5,87.5,2.4,16.0,129.5,64.73,51.63
2016,3,26,17,30,145.0,67.0,2.3,15.0,93.0,50.42,38.76
2016,3,26,17,45,94.0,47.0,2.2,14.5,61.5,36.66,26.0
2016,3,26,18,0,43.0,27.0,2.1,14.0,30.0,21.58,10.13
2016,3,26,18,15,21.5,13.5,2.05,13.5,15.0,11.52,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.5,15.0,2.35,11.5,26.0,143.1,0.0
2016,3,27,6,30,259.0,30.0,2.5,12.0,52.0,288.75,221.1
2016,3,27,6,45,367.5,41.5,2.65,12.5,97.5,396.81,326.86
2016,3,27,7,0,476.0,53.0,2.8,13.0,143.0,511.31,423.76
2016,3,27,7,15,545.0,60.5,2.8,13.0,194.5,591.01,489.31
2016,3,27,7,30,614.0,68.0,2.8,13.0,246.0,671.78,552.57
2016,3,27,7,45,658.0,74.5,2.85,13.5,299.0,728.95,594.38
2016,3,27,8,0,702.0,81.0,2.9,14.0,352.0,784.92,633.7
2016,3,27,8,15,734.5,85.0,2.95,14.0,403.0,819.24,657.11
2016,3,27,8,30,767.0,89.0,3.0,14.0,454.0,857.57,683.1
2016,3,27,8,45,783.5,95.5,3.05,14.5,501.0,880.89,696.58
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,900.8,707.63
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,913.87,715.52
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,923.26,720.98
2016,3,27,9,45,849.5,109.5,3.4,15.5,672.5,924.69,719.65
2016,3,27,10,0,863.0,112.0,3.5,16.0,710.0,922.28,715.83
2016,3,27,10,15,873.0,113.5,3.55,16.0,741.5,902.24,700.81
2016,3,27,10,30,883.0,115.0,3.6,16.0,773.0,888.54,690.54
2016,3,27,10,45,888.0,117.5,3.7,16.0,796.5,867.97,675.73
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,843.94,658.54
2016,3,27,11,15,898.0,121.0,3.8,16.0,836.5,815.14,637.48
2016,3,27,11,30,903.0,122.0,3.8,16.0,853.0,783.14,614.01
2016,3,27,11,45,905.0,122.5,3.85,16.0,861.0,745.54,584.86
2016,3,27,12,0,907.0,123.0,3.9,16.0,869.0,705.25,553.14
2016,3,27,12,15,907.5,123.0,3.85,16.0,869.5,661.13,517.54
2016,3,27,12,30,908.0,123.0,3.8,16.0,870.0,614.83,479.47
2016,3,27,12,45,913.0,119.0,3.8,16.5,863.5,565.73,437.61
2016,3,27,13,0,918.0,115.0,3.8,17.0,857.0,514.53,393.06
2016,3,27,13,15,914.5,114.5,3.8,16.5,841.0,460.54,346.61
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,405.57,298.08
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,348.64,246.82
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,291.86,195.99
2016,3,27,14,15,630.0,203.0,3.8,16.0,660.5,237.24,160.0
2016,3,27,14,30,369.0,291.0,3.8,16.0,546.0,227.65,165.03
2016,3,27,14,45,498.0,230.5,3.8,16.0,554.0,161.18,115.46
2016,3,27,15,0,627.0,170.0,3.8,16.0,562.0,107.07,87.25
2016,3,27,15,15,575.0,172.5,3.75,15.5,512.5,111.55,91.58
2016,3,27,15,30,523.0,175.0,3.7,15.0,463.0,114.08,94.2
2016,3,27,15,45,482.0,167.0,3.7,15.0,414.5,110.49,91.37
2016,3,27,16,0,441.0,159.0,3.7,15.0,366.0,106.78,88.44
2016,3,27,16,15,236.0,151.5,3.5,14.5,261.0,105.84,88.06
2016,3,27,16,30,31.0,144.0,3.3,14.0,156.0,106.89,89.39
2016,3,27,16,45,22.0,123.0,3.15,13.5,131.0,95.37,79.55
2016,3,27,17,0,13.0,102.0,3.0,13.0,106.0,79.62,65.73
2016,3,27,17,15,6.5,81.0,2.85,12.5,83.0,63.77,51.53
2016,3,27,17,30,0.0,60.0,2.7,12.0,60.0,47.78,36.94
2016,3,27,17,45,0.0,39.5,2.55,11.5,39.5,32.0,22.36
2016,3,27,18,0,0.0,19.0,2.4,11.0,19.0,15.68,6.31
2016,3,27,18,15,0.0,9.5,2.45,11.0,9.5,8.11,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,15.5,3.15,8.5,30.5,170.98,0.0
2016,3,28,6,30,325.0,31.0,3.4,9.0,61.0,341.9,270.35
2016,3,28,6,45,444.5,40.0,3.7,9.5,110.0,458.39,382.4
2016,3,28,7,0,564.0,49.0,4.0,10.0,159.0,581.29,487.29
2016,3,28,7,15,628.5,55.0,4.15,10.0,212.5,657.05,550.99
2016,3,28,7,30,693.0,61.0,4.3,10.0,266.0,727.39,607.74
2016,3,28,7,45,738.5,65.0,4.45,10.5,321.0,784.92,651.18
2016,3,28,8,0,784.0,69.0,4.6,11.0,376.0,840.84,691.85
2016,3,28,8,15,812.5,72.5,4.6,11.0,428.0,878.17,717.73
2016,3,28,8,30,841.0,76.0,4.6,11.0,480.0,912.69,741.06
2016,3,28,8,45,862.0,78.5,4.6,11.5,529.0,925.34,746.54
2016,3,28,9,0,883.0,81.0,4.6,12.0,578.0,944.95,757.25
2016,3,28,9,15,898.0,83.5,4.6,12.0,622.0,955.34,762.64
2016,3,28,9,30,913.0,86.0,4.6,12.0,666.0,961.97,765.5
2016,3,28,9,45,583.0,205.0,4.6,12.5,583.5,783.07,630.06
2016,3,28,10,0,253.0,324.0,4.6,13.0,501.0,577.37,463.87
2016,3,28,10,15,602.0,208.0,4.6,13.0,652.5,777.82,624.42
2016,3,28,10,30,951.0,92.0,4.6,13.0,804.0,924.95,731.63
2016,3,28,10,45,955.5,93.5,4.65,13.0,827.5,901.79,713.32
2016,3,28,11,0,960.0,95.0,4.7,13.0,851.0,875.05,693.64
2016,3,28,11,15,963.0,95.5,4.65,13.0,866.5,842.66,669.24
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,807.04,642.51
2016,3,28,11,45,966.5,96.5,4.6,13.5,889.5,766.59,610.23
2016,3,28,12,0,967.0,97.0,4.6,14.0,897.0,723.39,574.43
2016,3,28,12,15,966.0,97.0,4.55,14.0,896.0,676.31,535.89
2016,3,28,12,30,965.0,97.0,4.5,14.0,895.0,627.03,494.8
2016,3,28,12,45,942.0,108.0,4.5,14.0,880.0,573.36,449.41
2016,3,28,13,0,919.0,119.0,4.5,14.0,865.0,519.48,402.84
2016,3,28,13,15,914.0,118.0,4.4,14.0,848.0,464.38,353.95
2016,3,28,13,30,909.0,117.0,4.3,14.0,831.0,408.49,303.4
2016,3,28,13,45,903.5,115.0,4.25,14.0,806.0,351.2,251.17
2016,3,28,14,0,898.0,113.0,4.2,14.0,781.0,293.65,198.99
2016,3,28,14,15,887.5,111.5,4.1,14.0,748.5,235.5,148.75
2016,3,28,14,30,877.0,110.0,4.0,14.0,716.0,169.54,98.04
2016,3,28,14,45,864.0,107.0,3.9,14.0,677.5,111.17,65.99
2016,3,28,15,0,851.0,104.0,3.8,14.0,639.0,76.82,61.74
2016,3,28,15,15,833.0,101.5,3.65,13.5,594.5,76.22,61.53
2016,3,28,15,30,815.0,99.0,3.5,13.0,550.0,75.61,61.3
2016,3,28,15,45,407.5,74.5,3.4,13.0,300.0,48.72,37.73
2016,3,28,16,0,0.0,50.0,3.3,13.0,50.0,41.39,31.36
2016,3,28,16,15,351.5,65.5,3.0,12.5,199.5,44.53,34.35
2016,3,28,16,30,703.0,81.0,2.7,12.0,349.0,60.72,49.04
2016,3,28,16,45,660.0,74.5,2.4,12.0,296.5,56.81,45.63
2016,3,28,17,0,617.0,68.0,2.1,12.0,244.0,52.8,42.03
2016,3,28,17,15,546.0,60.0,1.95,11.5,192.0,47.3,37.04
2016,3,28,17,30,475.0,52.0,1.8,11.0,140.0,41.73,31.77
2016,3,28,17,45,364.5,40.5,1.65,10.5,95.0,32.9,23.32
2016,3,28,18,0,254.0,29.0,1.5,10.0,50.0,23.91,13.12
2016,3,28,18,15,127.0,14.5,1.5,9.5,25.0,12.38,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,156.5,16.0,0.95,8.5,31.5,169.97,0.0
2016,3,29,6,30,313.0,32.0,1.0,9.0,63.0,334.58,265.39
2016,3,29,6,45,429.5,41.0,1.1,9.5,111.5,448.74,369.01
2016,3,29,7,0,546.0,50.0,1.2,10.0,160.0,569.06,467.44
2016,3,29,7,15,610.0,56.5,1.35,10.5,213.0,644.83,527.45
2016,3,29,7,30,674.0,63.0,1.5,11.0,266.0,721.43,585.33
2016,3,29,7,45,724.0,66.0,1.65,11.5,321.0,775.07,623.85
2016,3,29,8,0,774.0,69.0,1.8,12.0,376.0,833.68,664.71
2016,3,29,8,15,803.0,72.5,1.8,12.5,428.0,871.37,687.84
2016,3,29,8,30,832.0,76.0,1.8,13.0,480.0,906.3,708.58
2016,3,29,8,45,855.5,78.0,1.85,13.5,529.0,920.6,715.27
2016,3,29,9,0,879.0,80.0,1.9,14.0,578.0,941.97,727.06
2016,3,29,9,15,894.0,82.0,1.9,14.0,622.0,951.77,731.58
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,957.87,733.84
2016,3,29,9,45,921.0,86.0,1.9,14.5,704.0,957.34,730.44
2016,3,29,10,0,933.0,88.0,1.9,15.0,742.0,952.9,724.67
2016,3,29,10,15,941.0,89.0,1.9,15.0,773.5,939.83,714.65
2016,3,29,10,30,949.0,90.0,1.9,15.0,805.0,922.96,702.3
2016,3,29,10,45,954.0,91.5,1.95,15.5,829.0,900.29,685.46
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,874.01,666.29
2016,3,29,11,15,962.5,93.5,2.05,16.0,868.5,842.07,644.48
2016,3,29,11,30,966.0,94.0,2.1,16.0,884.0,806.85,620.33
2016,3,29,11,45,966.5,94.5,2.2,16.0,891.5,766.42,591.82
2016,3,29,12,0,967.0,95.0,2.3,16.0,899.0,723.25,559.45
2016,3,29,12,15,966.5,95.0,2.35,16.0,898.0,676.5,523.25
2016,3,29,12,30,966.0,95.0,2.4,16.0,897.0,627.51,484.36
2016,3,29,12,45,961.5,96.0,2.45,16.0,887.0,575.25,441.8
2016,3,29,13,0,957.0,97.0,2.5,16.0,877.0,521.53,396.78
2016,3,29,13,15,952.5,96.0,2.5,16.0,859.5,465.07,348.16
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,407.7,297.54
2016,3,29,13,45,938.5,95.5,2.55,16.0,816.5,349.27,245.38
2016,3,29,14,0,929.0,96.0,2.6,16.0,791.0,290.89,193.35
2016,3,29,14,15,919.5,94.5,2.55,16.0,758.5,231.45,142.52
2016,3,29,14,30,910.0,93.0,2.5,16.0,726.0,172.62,97.98
2016,3,29,14,45,893.5,93.0,2.5,16.0,686.5,115.13,67.19
2016,3,29,15,0,877.0,93.0,2.5,16.0,647.0,80.09,64.02
2016,3,29,15,15,860.0,90.5,2.45,15.5,602.5,69.22,54.94
2016,3,29,15,30,843.0,88.0,2.4,15.0,558.0,68.34,54.45
2016,3,29,15,45,818.0,85.5,2.35,15.0,509.0,67.3,53.73
2016,3,29,16,0,793.0,83.0,2.3,15.0,460.0,66.27,53.0
2016,3,29,16,15,761.5,79.0,2.1,14.5,408.0,64.02,51.3
2016,3,29,16,30,730.0,75.0,1.9,14.0,356.0,61.73,49.53
2016,3,29,16,45,684.5,69.5,1.7,13.5,302.5,53.26,42.18
2016,3,29,17,0,639.0,64.0,1.5,13.0,249.0,49.82,39.21
2016,3,29,17,15,571.0,57.0,1.4,12.0,196.5,44.99,34.91
2016,3,29,17,30,503.0,50.0,1.3,11.0,144.0,40.12,30.37
2016,3,29,17,45,391.0,39.0,1.25,10.5,98.0,31.62,22.27
2016,3,29,18,0,279.0,28.0,1.2,10.0,52.0,22.99,12.77
2016,3,29,18,15,139.5,14.0,1.2,9.5,26.0,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,149.91,35.85
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,294.94,237.29
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,398.12,331.6
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,505.15,421.93
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,584.43,486.47
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,664.4,548.6
2016,3,30,7,45,631.5,85.0,2.3,11.5,310.5,723.99,591.59
2016,3,30,8,0,679.0,91.0,2.3,12.0,363.0,782.36,632.06
2016,3,30,8,15,711.0,96.0,2.3,12.5,414.0,823.18,658.38
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,861.54,682.38
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,883.32,694.16
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,908.36,708.27
2016,3,30,9,15,814.5,108.5,2.35,14.0,604.5,920.86,715.33
2016,3,30,9,30,832.0,111.0,2.4,14.0,647.0,929.69,720.08
2016,3,30,9,45,847.0,112.5,2.45,14.5,685.0,931.26,718.65
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,928.98,714.8
2016,3,30,10,15,871.5,115.5,2.55,15.0,753.5,908.15,699.65
2016,3,30,10,30,881.0,117.0,2.6,15.0,784.0,893.9,689.35
2016,3,30,10,45,888.0,118.0,2.65,15.5,807.5,873.4,673.46
2016,3,30,11,0,895.0,119.0,2.7,16.0,831.0,849.43,655.31
2016,3,30,11,15,899.0,119.5,2.7,16.0,846.5,819.25,633.75
2016,3,30,11,30,903.0,120.0,2.7,16.0,862.0,785.98,610.02
2016,3,30,11,45,904.5,120.5,2.75,16.0,869.5,747.99,581.44
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,707.37,550.18
2016,3,30,12,15,906.0,121.0,2.8,16.0,876.5,662.98,515.17
2016,3,30,12,30,906.0,121.0,2.8,16.0,876.0,616.48,477.71
2016,3,30,12,45,908.0,118.0,2.8,16.5,868.0,566.77,436.01
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,515.25,391.86
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,460.93,345.13
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,405.78,296.58
2016,3,30,13,45,895.0,111.5,2.85,17.0,802.0,349.25,246.21
2016,3,30,14,0,889.0,110.0,2.9,17.0,778.0,292.51,195.73
2016,3,30,14,15,879.5,108.5,2.9,16.5,746.0,235.15,147.07
2016,3,30,14,30,870.0,107.0,2.9,16.0,714.0,178.41,104.17
2016,3,30,14,45,857.0,104.5,2.9,16.0,675.5,112.16,64.94
2016,3,30,15,0,844.0,102.0,2.9,16.0,637.0,75.14,59.76
2016,3,30,15,15,826.0,99.5,2.9,15.5,593.5,74.52,59.53
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,73.87,59.27
2016,3,30,15,45,784.5,93.5,2.95,15.0,501.5,72.42,58.19
2016,3,30,16,0,761.0,90.0,3.0,15.0,453.0,70.92,57.07
2016,3,30,16,15,728.5,85.5,3.0,14.5,402.0,62.72,50.14
2016,3,30,16,30,696.0,81.0,3.0,14.0,351.0,60.47,48.4
2016,3,30,16,45,649.5,75.0,3.0,13.5,298.0,56.91,45.43
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,53.29,42.3
2016,3,30,17,15,534.5,61.0,2.8,12.5,194.0,47.85,37.39
2016,3,30,17,30,466.0,53.0,2.6,12.0,143.0,42.34,32.21
2016,3,30,17,45,355.0,42.0,2.4,11.5,97.5,33.98,24.26
2016,3,30,18,0,244.0,31.0,2.2,11.0,52.0,25.5,15.01
2016,3,30,18,15,122.0,15.5,2.1,10.5,26.0,12.11,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,19.0,1.75,11.0,34.0,160.9,65.99
2016,3,31,6,30,277.0,38.0,1.8,11.0,68.0,313.22,253.07
2016,3,31,6,45,363.5,51.5,1.9,11.0,114.0,409.3,340.18
2016,3,31,7,0,450.0,65.0,2.0,11.0,160.0,509.0,424.29
2016,3,31,7,15,225.0,74.0,1.95,11.0,121.5,304.55,258.54
2016,3,31,7,30,0.0,83.0,1.9,11.0,83.0,73.18,57.48
2016,3,31,7,45,0.0,100.0,1.9,11.5,100.0,88.85,70.97
2016,3,31,8,0,0.0,117.0,1.9,12.0,117.0,104.32,83.73
2016,3,31,8,15,6.0,145.5,1.9,12.5,148.5,137.53,111.41
2016,3,31,8,30,12.0,174.0,1.9,13.0,180.0,170.47,138.27
2016,3,31,8,45,7.0,173.0,1.9,13.5,177.0,161.56,129.95
2016,3,31,9,0,2.0,172.0,1.9,14.0,174.0,153.59,122.57
2016,3,31,9,15,3.0,181.0,1.95,14.0,184.0,161.61,128.85
2016,3,31,9,30,4.0,190.0,2.0,14.0,194.0,169.65,135.09
2016,3,31,9,45,22.0,243.0,2.05,14.5,259.5,235.4,188.0
2016,3,31,10,0,40.0,296.0,2.1,15.0,325.0,318.57,252.95
2016,3,31,10,15,40.5,308.0,2.15,15.5,338.5,325.66,257.17
2016,3,31,10,30,41.0,320.0,2.2,16.0,352.0,332.35,261.4
2016,3,31,10,45,481.5,213.0,2.3,16.5,598.0,634.81,499.42
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,860.31,660.25
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,829.16,636.3
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,794.88,612.5
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,756.34,584.71
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,715.03,553.48
2016,3,31,12,15,935.0,106.0,2.8,17.0,889.0,669.7,518.42
2016,3,31,12,30,935.0,106.0,2.9,17.0,888.0,622.18,480.69
2016,3,31,12,45,938.5,102.5,3.05,17.0,880.5,571.7,439.72
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,519.21,395.75
2016,3,31,13,15,938.0,98.0,3.25,17.0,856.0,463.72,347.85
2016,3,31,13,30,934.0,97.0,3.3,17.0,839.0,407.3,297.95
2016,3,31,13,45,927.5,96.0,3.4,17.0,814.5,349.44,246.14
2016,3,31,14,0,921.0,95.0,3.5,17.0,790.0,291.38,194.17
2016,3,31,14,15,912.0,94.0,3.55,16.5,758.0,232.89,144.15
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,174.94,99.9
2016,3,31,14,45,890.5,91.5,3.65,16.0,687.5,117.2,67.58
2016,3,31,15,0,878.0,90.0,3.7,16.0,649.0,78.2,62.39
2016,3,31,15,15,862.0,87.5,3.7,15.5,605.5,76.67,61.39
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,66.18,52.55
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,65.45,52.08
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,64.72,51.62
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,62.44,49.88
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,60.11,48.07
2016,3,31,16,45,694.5,68.5,3.3,13.5,309.0,57.18,45.67
2016,3,31,17,0,650.0,64.0,3.2,13.0,256.0,49.77,39.15
2016,3,31,17,15,585.5,57.0,2.85,12.5,203.5,44.95,34.81
2016,3,31,17,30,521.0,50.0,2.5,12.0,151.0,40.07,30.22
2016,3,31,17,45,412.5,40.0,2.15,11.5,104.5,32.41,22.94
2016,3,31,18,0,304.0,30.0,1.8,11.0,58.0,24.68,14.62
2016,3,31,18,15,152.0,15.0,1.7,10.5,29.0,12.21,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,18.0,2.45,10.0,37.0,189.93,101.54
2016,4,1,6,30,336.0,36.0,2.5,10.0,74.0,359.94,294.04
2016,4,1,6,45,427.0,46.5,2.55,10.5,121.5,457.3,381.14
2016,4,1,7,0,518.0,57.0,2.6,11.0,169.0,559.06,465.91
2016,4,1,7,15,578.0,64.5,2.6,11.5,221.0,632.72,524.34
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,706.91,580.19
2016,4,1,7,45,319.0,91.5,2.65,12.5,192.0,437.51,366.84
2016,4,1,8,0,0.0,111.0,2.7,13.0,111.0,97.73,77.44
2016,4,1,8,15,0.0,132.0,2.65,13.0,132.0,117.28,94.05
2016,4,1,8,30,0.0,153.0,2.6,13.0,153.0,136.61,109.81
2016,4,1,8,45,11.5,185.5,2.6,13.5,192.0,178.54,144.32
2016,4,1,9,0,23.0,218.0,2.6,14.0,231.0,220.09,177.77
2016,4,1,9,15,25.0,235.5,2.6,14.0,251.0,236.56,190.46
2016,4,1,9,30,27.0,253.0,2.6,14.0,271.0,252.75,202.93
2016,4,1,9,45,219.0,272.5,2.6,14.5,428.5,502.64,402.77
2016,4,1,10,0,411.0,292.0,2.6,15.0,586.0,705.19,553.71
2016,4,1,10,15,654.5,199.5,2.55,15.0,690.5,820.92,639.79
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,901.68,694.42
2016,4,1,10,45,904.5,108.0,2.5,15.5,818.0,880.52,676.82
2016,4,1,11,0,911.0,109.0,2.5,16.0,841.0,855.86,657.93
2016,4,1,11,15,914.5,109.5,2.45,16.0,856.5,824.97,635.65
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,790.97,611.25
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,752.52,581.37
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,711.39,548.52
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,666.52,513.38
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,619.52,475.83
2016,4,1,12,45,923.5,107.5,2.2,17.0,877.0,569.37,435.17
2016,4,1,13,0,925.0,105.0,2.2,17.0,869.0,517.42,391.89
2016,4,1,13,15,921.0,104.5,2.2,17.0,852.0,463.09,345.49
2016,4,1,13,30,917.0,104.0,2.2,17.0,835.0,407.85,297.12
2016,4,1,13,45,911.5,102.5,2.25,17.0,811.0,350.77,246.53
2016,4,1,14,0,906.0,101.0,2.3,17.0,787.0,293.42,195.63
2016,4,1,14,15,897.0,99.5,2.3,17.0,755.0,235.38,146.03
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,177.9,102.07
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.5,120.42,69.52
2016,4,1,15,0,865.0,93.0,2.4,17.0,648.0,79.76,63.43
2016,4,1,15,15,849.0,90.5,2.4,16.5,604.0,68.76,54.28
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,67.92,53.83
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,66.61,52.87
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,65.26,51.87
2016,4,1,16,15,760.5,78.0,2.45,15.5,413.0,63.02,50.18
2016,4,1,16,30,731.0,74.0,2.4,15.0,362.0,60.73,48.41
2016,4,1,16,45,688.0,69.0,2.4,14.5,309.0,52.73,41.52
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,49.66,38.9
2016,4,1,17,15,582.0,57.0,2.15,13.5,204.5,44.85,34.6
2016,4,1,17,30,519.0,50.0,1.9,13.0,153.0,39.99,30.05
2016,4,1,17,45,415.0,40.0,1.65,12.5,106.5,32.35,22.83
2016,4,1,18,0,311.0,30.0,1.4,12.0,60.0,24.61,14.72
2016,4,1,18,15,155.5,15.0,1.3,11.5,30.0,12.16,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.5,19.5,0.8,10.0,38.5,188.87,115.81
2016,4,2,6,30,319.0,39.0,0.8,10.0,77.0,350.58,284.84
2016,4,2,6,45,401.0,51.0,0.85,10.5,123.5,442.36,364.08
2016,4,2,7,0,483.0,63.0,0.9,11.0,170.0,537.94,441.36
2016,4,2,7,15,241.5,81.5,0.85,11.5,135.0,330.52,276.45
2016,4,2,7,30,0.0,100.0,0.8,12.0,100.0,91.87,72.8
2016,4,2,7,45,0.5,118.5,0.75,12.5,119.0,109.28,87.8
2016,4,2,8,0,1.0,137.0,0.7,13.0,138.0,126.46,101.68
2016,4,2,8,15,13.5,164.0,0.7,13.5,171.0,164.18,132.73
2016,4,2,8,30,26.0,191.0,0.7,14.0,204.0,201.62,162.73
2016,4,2,8,45,76.0,227.5,0.7,14.5,271.0,305.34,245.61
2016,4,2,9,0,126.0,264.0,0.7,15.0,338.0,410.12,325.11
2016,4,2,9,15,188.5,281.0,0.7,15.5,401.0,481.62,377.61
2016,4,2,9,30,251.0,298.0,0.7,16.0,464.0,571.0,441.16
2016,4,2,9,45,426.0,259.0,0.7,16.5,558.5,699.93,533.23
2016,4,2,10,0,601.0,220.0,0.7,17.0,653.0,812.37,609.32
2016,4,2,10,15,713.0,184.5,0.75,17.5,718.5,859.24,638.81
2016,4,2,10,30,825.0,149.0,0.8,18.0,784.0,892.07,658.39
2016,4,2,10,45,828.5,152.0,0.85,18.5,806.0,870.53,642.72
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,845.69,625.69
2016,4,2,11,15,836.5,156.0,0.95,19.5,843.0,816.57,605.86
2016,4,2,11,30,841.0,157.0,1.0,20.0,858.0,784.38,582.82
2016,4,2,11,45,846.0,155.5,1.1,20.5,865.5,747.4,556.66
2016,4,2,12,0,851.0,154.0,1.2,21.0,873.0,707.72,527.96
2016,4,2,12,15,850.5,153.5,1.25,21.0,872.0,662.95,495.35
2016,4,2,12,30,850.0,153.0,1.3,21.0,871.0,616.29,460.43
2016,4,2,12,45,862.0,143.5,1.4,21.0,865.0,567.21,423.01
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,516.67,382.93
2016,4,2,13,15,763.0,187.5,1.55,21.0,811.0,455.36,334.35
2016,4,2,13,30,652.0,241.0,1.6,21.0,763.0,405.38,294.41
2016,4,2,13,45,645.0,233.5,1.7,21.0,737.5,354.04,251.75
2016,4,2,14,0,638.0,226.0,1.8,21.0,712.0,303.36,209.36
2016,4,2,14,15,587.5,231.5,1.85,21.0,664.5,255.43,171.87
2016,4,2,14,30,537.0,237.0,1.9,21.0,617.0,211.21,140.67
2016,4,2,14,45,488.0,241.0,1.95,21.0,572.5,171.9,119.15
2016,4,2,15,0,439.0,245.0,2.0,21.0,528.0,147.48,118.94
2016,4,2,15,15,588.5,184.0,2.0,20.5,536.0,117.58,94.55
2016,4,2,15,30,738.0,123.0,2.0,20.0,544.0,82.46,65.29
2016,4,2,15,45,703.5,114.0,2.05,19.5,487.0,78.05,61.9
2016,4,2,16,0,669.0,105.0,2.1,19.0,430.0,73.41,58.24
2016,4,2,16,15,634.5,99.5,2.1,18.5,381.0,71.0,56.47
2016,4,2,16,30,600.0,94.0,2.1,18.0,332.0,68.51,54.59
2016,4,2,16,45,553.0,92.5,2.1,17.5,287.5,68.91,55.19
2016,4,2,17,0,506.0,91.0,2.1,17.0,243.0,67.25,53.88
2016,4,2,17,15,439.0,80.0,2.0,16.0,193.0,59.71,47.35
2016,4,2,17,30,372.0,69.0,1.9,15.0,143.0,52.02,40.41
2016,4,2,17,45,270.5,53.5,1.8,14.5,98.5,40.68,29.91
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,29.14,18.49
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,14.73,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
