Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,0,125.0,232.0,0.5,15.0,299.0,388.44,309.44
2016,5,3,8,15,78.0,235.5,0.6,15.5,278.5,318.68,252.89
2016,5,3,8,30,31.0,239.0,0.7,16.0,258.0,270.28,213.22
2016,5,3,8,45,93.0,281.5,0.85,16.5,345.0,376.16,296.17
2016,5,3,9,0,155.0,324.0,1.0,17.0,432.0,502.01,389.45
2016,5,3,9,15,202.5,339.5,1.05,17.5,489.0,558.79,429.23
2016,5,3,9,30,250.0,355.0,1.1,18.0,546.0,634.08,481.41
2016,5,3,9,45,170.5,371.0,1.2,18.5,504.0,542.85,412.93
2016,5,3,10,0,91.0,387.0,1.3,19.0,462.0,454.85,346.79
2016,5,3,10,15,132.5,408.0,1.25,19.0,521.0,524.03,397.55
2016,5,3,10,30,174.0,429.0,1.2,19.0,580.0,571.46,430.7
2016,5,3,10,45,193.0,438.5,1.2,19.5,609.5,584.27,438.24
2016,5,3,11,0,212.0,448.0,1.2,20.0,639.0,594.83,444.42
2016,5,3,11,15,325.0,415.0,1.15,20.0,712.5,651.4,485.16
2016,5,3,11,30,438.0,382.0,1.1,20.0,786.0,695.58,515.79
2016,5,3,11,45,318.0,425.5,1.1,20.0,720.0,609.72,453.23
2016,5,3,12,0,198.0,469.0,1.1,20.0,654.0,534.18,398.26
2016,5,3,12,15,306.0,431.5,1.1,20.0,716.0,557.68,416.5
2016,5,3,12,30,414.0,394.0,1.1,20.0,778.0,568.6,424.06
2016,5,3,12,45,395.0,399.5,1.1,20.0,762.5,533.77,397.64
2016,5,3,13,0,376.0,405.0,1.1,20.0,747.0,498.45,370.97
2016,5,3,13,15,444.5,370.5,1.2,20.0,767.5,471.21,349.91
2016,5,3,13,30,513.0,336.0,1.3,20.0,788.0,442.65,326.16
2016,5,3,13,45,458.0,344.0,1.4,20.0,739.0,391.77,286.82
2016,5,3,14,0,403.0,352.0,1.5,20.0,690.0,346.57,251.95
2016,5,3,14,15,400.5,339.5,1.6,20.0,664.5,317.29,227.78
2016,5,3,14,30,398.0,327.0,1.7,20.0,639.0,279.46,197.92
2016,5,3,14,45,415.5,302.5,1.8,20.0,614.5,226.81,157.95
2016,5,3,15,0,433.0,278.0,1.9,20.0,590.0,183.59,130.37
2016,5,3,15,15,327.0,284.5,2.0,19.5,512.0,174.74,141.87
2016,5,3,15,30,221.0,291.0,2.1,19.0,434.0,189.56,154.85
2016,5,3,15,45,174.5,270.0,2.25,18.5,377.5,177.93,145.94
2016,5,3,16,0,128.0,249.0,2.4,18.0,321.0,165.91,136.67
2016,5,3,16,15,167.0,223.5,2.45,17.5,308.5,152.49,126.06
2016,5,3,16,30,206.0,198.0,2.5,17.0,296.0,138.36,114.7
2016,5,3,16,45,180.0,176.0,2.55,17.0,254.5,124.67,103.34
2016,5,3,17,0,154.0,154.0,2.6,17.0,213.0,110.59,91.48
2016,5,3,17,15,128.5,135.0,2.5,16.5,179.0,97.88,80.77
2016,5,3,17,30,103.0,116.0,2.4,16.0,145.0,84.87,69.55
2016,5,3,17,45,83.5,93.0,2.3,15.5,113.5,69.22,55.71
2016,5,3,18,0,64.0,70.0,2.2,15.0,82.0,53.16,41.24
2016,5,3,18,15,33.5,49.0,2.0,14.5,55.0,38.52,27.77
2016,5,3,18,30,3.0,28.0,1.8,14.0,28.0,22.73,12.29
2016,5,3,18,45,1.5,14.0,1.6,14.0,14.0,11.56,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,5.97,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,11.54,0.0
2016,5,4,5,45,20.0,35.0,2.1,12.5,38.0,57.19,41.25
2016,5,4,6,0,40.0,56.0,2.2,13.0,62.0,99.67,79.5
2016,5,4,6,15,64.5,79.0,2.2,13.0,93.0,148.14,122.31
2016,5,4,6,30,89.0,102.0,2.2,13.0,124.0,212.4,177.51
2016,5,4,6,45,121.5,120.5,2.2,13.0,158.5,261.87,219.7
2016,5,4,7,0,154.0,139.0,2.2,13.0,193.0,312.72,261.98
2016,5,4,7,15,187.0,160.0,2.15,13.0,236.0,368.5,306.99
2016,5,4,7,30,220.0,181.0,2.1,13.0,279.0,445.55,367.18
2016,5,4,7,45,288.5,193.0,2.1,13.5,338.0,525.35,428.48
2016,5,4,8,0,357.0,205.0,2.1,14.0,397.0,606.12,488.44
2016,5,4,8,15,334.5,232.5,2.0,14.0,425.5,614.83,491.09
2016,5,4,8,30,312.0,260.0,1.9,14.0,454.0,620.87,492.32
2016,5,4,8,45,312.5,281.5,1.8,14.5,487.5,640.63,503.45
2016,5,4,9,0,313.0,303.0,1.7,15.0,521.0,658.39,512.83
2016,5,4,9,15,285.0,329.0,1.6,15.0,536.5,650.59,503.94
2016,5,4,9,30,257.0,355.0,1.5,15.0,552.0,640.97,494.13
2016,5,4,9,45,282.5,366.5,1.4,15.5,591.5,666.69,510.29
2016,5,4,10,0,308.0,378.0,1.3,16.0,631.0,690.02,524.1
2016,5,4,10,15,281.5,399.0,1.3,16.0,636.5,671.42,509.0
2016,5,4,10,30,255.0,420.0,1.3,16.0,642.0,651.8,493.72
2016,5,4,10,45,291.0,421.0,1.3,16.5,679.5,667.88,504.35
2016,5,4,11,0,327.0,422.0,1.3,17.0,717.0,680.69,512.18
2016,5,4,11,15,296.0,437.5,1.4,17.0,707.5,647.81,488.43
2016,5,4,11,30,265.0,453.0,1.5,17.0,698.0,615.19,465.05
2016,5,4,11,45,276.0,453.0,1.65,17.5,709.5,601.59,455.3
2016,5,4,12,0,287.0,453.0,1.8,18.0,721.0,586.3,443.92
2016,5,4,12,15,298.0,448.5,1.85,18.0,726.0,565.89,429.01
2016,5,4,12,30,309.0,444.0,1.9,18.0,731.0,544.16,412.85
2016,5,4,12,45,346.5,422.5,2.0,18.5,741.0,523.73,396.94
2016,5,4,13,0,384.0,401.0,2.1,19.0,751.0,500.17,378.0
2016,5,4,13,15,402.0,384.0,2.15,19.0,744.0,461.32,347.68
2016,5,4,13,30,420.0,367.0,2.2,19.0,737.0,426.05,319.13
2016,5,4,13,45,416.5,357.0,2.3,19.5,716.0,386.22,286.27
2016,5,4,14,0,413.0,347.0,2.4,20.0,695.0,347.08,253.62
2016,5,4,14,15,422.5,329.0,2.5,20.0,673.0,306.95,220.29
2016,5,4,14,30,432.0,311.0,2.6,20.0,651.0,266.36,187.25
2016,5,4,14,45,391.0,309.5,2.75,20.0,605.5,239.88,169.62
2016,5,4,15,0,350.0,308.0,2.9,20.0,560.0,207.14,151.12
2016,5,4,15,15,331.0,292.0,2.95,19.5,519.0,178.53,145.22
2016,5,4,15,30,312.0,276.0,3.0,19.0,478.0,171.78,140.34
2016,5,4,15,45,329.5,249.5,3.05,18.5,449.0,159.67,130.89
2016,5,4,16,0,347.0,223.0,3.1,18.0,420.0,146.74,120.65
2016,5,4,16,15,358.0,198.5,3.15,17.5,385.5,134.03,110.48
2016,5,4,16,30,369.0,174.0,3.2,17.0,351.0,120.58,99.54
2016,5,4,16,45,216.0,163.0,3.3,17.0,263.5,112.48,92.89
2016,5,4,17,0,63.0,152.0,3.4,17.0,176.0,112.17,92.91
2016,5,4,17,15,50.0,130.5,3.3,16.5,148.0,97.35,80.34
2016,5,4,17,30,37.0,109.0,3.2,16.0,120.0,82.27,67.29
2016,5,4,17,45,25.5,87.5,3.15,15.5,94.0,66.95,53.74
2016,5,4,18,0,14.0,66.0,3.1,15.0,68.0,52.15,40.37
2016,5,4,18,15,7.0,45.0,2.9,14.5,46.0,36.11,25.74
2016,5,4,18,30,0.0,24.0,2.7,14.0,24.0,19.83,10.23
2016,5,4,18,45,0.0,12.0,2.55,13.5,12.0,9.89,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,5.55,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,10.71,0.0
2016,5,5,5,45,0.0,31.5,1.85,12.5,31.5,28.7,17.73
2016,5,5,6,0,0.0,50.0,2.1,13.0,50.0,48.22,35.09
2016,5,5,6,15,9.5,71.0,2.15,13.0,73.5,77.74,61.12
2016,5,5,6,30,19.0,92.0,2.2,13.0,97.0,106.75,86.55
2016,5,5,6,45,30.0,113.0,2.3,13.5,122.5,151.02,124.24
2016,5,5,7,0,41.0,134.0,2.4,14.0,148.0,182.95,150.85
2016,5,5,7,15,123.5,159.0,2.4,14.0,212.0,306.88,255.01
2016,5,5,7,30,206.0,184.0,2.4,14.0,276.0,414.9,342.54
2016,5,5,7,45,129.0,201.5,2.45,14.5,261.5,358.39,292.98
2016,5,5,8,0,52.0,219.0,2.5,15.0,247.0,277.98,224.91
2016,5,5,8,15,26.0,189.5,2.5,15.5,203.5,212.52,170.65
2016,5,5,8,30,0.0,160.0,2.5,16.0,160.0,139.14,109.44
2016,5,5,8,45,102.5,242.0,2.55,16.5,314.0,361.53,289.84
2016,5,5,9,0,205.0,324.0,2.6,17.0,468.0,551.93,434.43
2016,5,5,9,15,132.0,331.0,2.6,17.0,425.5,478.71,375.2
2016,5,5,9,30,59.0,338.0,2.6,17.0,383.0,385.91,302.11
2016,5,5,9,45,38.5,313.0,2.6,17.5,343.0,333.96,261.07
2016,5,5,10,0,18.0,288.0,2.6,18.0,303.0,268.8,209.44
2016,5,5,10,15,92.5,360.0,2.6,18.0,440.5,421.36,328.16
2016,5,5,10,30,167.0,432.0,2.6,18.0,578.0,567.97,436.67
2016,5,5,10,45,90.5,353.0,2.6,18.0,432.5,412.65,319.19
2016,5,5,11,0,14.0,274.0,2.6,18.0,287.0,245.17,189.78
2016,5,5,11,15,10.5,232.5,2.6,18.0,242.5,205.03,158.79
2016,5,5,11,30,7.0,191.0,2.6,18.0,198.0,166.01,128.05
2016,5,5,11,45,12.5,255.5,2.6,18.5,268.0,223.42,172.84
2016,5,5,12,0,18.0,320.0,2.6,19.0,338.0,279.09,215.22
2016,5,5,12,15,13.5,266.5,2.6,19.0,280.0,229.91,177.13
2016,5,5,12,30,9.0,213.0,2.6,19.0,222.0,181.94,139.86
2016,5,5,12,45,9.5,220.5,2.65,19.0,230.0,187.12,144.03
2016,5,5,13,0,10.0,228.0,2.7,19.0,238.0,192.07,147.92
2016,5,5,13,15,40.0,320.0,2.7,19.0,356.0,269.02,207.43
2016,5,5,13,30,70.0,412.0,2.7,19.0,474.0,338.59,259.61
2016,5,5,13,45,36.5,286.0,2.7,19.0,318.5,232.21,178.39
2016,5,5,14,0,3.0,160.0,2.7,19.0,163.0,131.87,100.75
2016,5,5,14,15,1.5,123.5,2.65,18.5,125.0,102.35,77.62
2016,5,5,14,30,0.0,87.0,2.6,18.0,87.0,72.6,53.9
2016,5,5,14,45,177.0,197.5,2.6,18.0,325.5,149.86,108.89
2016,5,5,15,0,354.0,308.0,2.6,18.0,564.0,208.25,152.87
2016,5,5,15,15,177.0,183.5,2.6,17.5,311.5,117.14,94.74
2016,5,5,15,30,0.0,59.0,2.6,17.0,59.0,49.01,36.93
2016,5,5,15,45,0.0,51.0,2.65,17.0,51.0,42.31,31.27
2016,5,5,16,0,0.0,43.0,2.7,17.0,43.0,35.63,25.56
2016,5,5,16,15,0.0,34.5,2.6,16.5,34.5,28.54,19.5
2016,5,5,16,30,0.0,26.0,2.5,16.0,26.0,21.48,13.39
2016,5,5,16,45,0.0,29.0,2.45,16.0,29.0,23.95,15.64
2016,5,5,17,0,0.0,32.0,2.4,16.0,32.0,26.42,17.89
2016,5,5,17,15,0.0,27.0,2.15,15.5,27.0,22.26,14.28
2016,5,5,17,30,0.0,22.0,1.9,15.0,22.0,18.12,10.61
2016,5,5,17,45,0.0,17.5,1.65,15.0,17.5,14.4,7.24
2016,5,5,18,0,0.0,13.0,1.4,15.0,13.0,10.68,3.84
2016,5,5,18,15,0.0,8.5,1.25,14.5,8.5,6.98,0.44
2016,5,5,18,30,0.0,4.0,1.1,14.0,4.0,3.28,0.0
2016,5,5,18,45,0.0,2.0,1.0,13.5,2.0,1.64,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,2.13,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,4.1,0.0
2016,5,6,5,45,0.0,12.0,1.65,12.0,12.0,9.86,2.45
2016,5,6,6,0,0.0,19.0,1.8,12.0,19.0,15.64,7.67
2016,5,6,6,15,0.0,28.0,1.75,12.0,28.0,23.08,14.27
2016,5,6,6,30,0.0,37.0,1.7,12.0,37.0,30.55,20.84
2016,5,6,6,45,0.0,47.0,1.7,12.5,47.0,38.86,28.01
2016,5,6,7,0,0.0,57.0,1.7,13.0,57.0,47.19,35.06
2016,5,6,7,15,0.5,100.5,1.7,13.0,100.5,87.78,69.54
2016,5,6,7,30,1.0,144.0,1.7,13.0,144.0,131.82,106.21
2016,5,6,7,45,129.5,185.5,1.7,13.5,255.0,338.14,278.42
2016,5,6,8,0,258.0,227.0,1.7,14.0,366.0,535.31,431.45
2016,5,6,8,15,132.0,209.0,1.75,14.0,280.5,361.53,292.33
2016,5,6,8,30,6.0,191.0,1.8,14.0,195.0,175.34,139.46
2016,5,6,8,45,3.0,153.0,1.85,14.0,155.0,134.61,106.36
2016,5,6,9,0,0.0,115.0,1.9,14.0,115.0,96.77,75.01
2016,5,6,9,15,0.0,110.5,1.95,14.0,110.5,92.76,71.59
2016,5,6,9,30,0.0,106.0,2.0,14.0,106.0,88.85,68.24
2016,5,6,9,45,2.5,145.5,2.05,14.5,148.0,125.76,98.21
2016,5,6,10,0,5.0,185.0,2.1,15.0,190.0,162.75,127.69
2016,5,6,10,15,3.0,167.5,2.1,15.0,171.0,144.96,113.07
2016,5,6,10,30,1.0,150.0,2.1,15.0,152.0,127.63,98.93
2016,5,6,10,45,3.5,165.0,2.15,15.5,169.0,142.53,110.74
2016,5,6,11,0,6.0,180.0,2.2,16.0,186.0,157.13,122.15
2016,5,6,11,15,11.0,240.5,2.15,16.0,251.5,212.3,165.76
2016,5,6,11,30,16.0,301.0,2.1,16.0,317.0,266.31,207.63
2016,5,6,11,45,15.5,295.0,2.1,16.5,310.0,258.79,201.1
2016,5,6,12,0,15.0,289.0,2.1,17.0,303.0,251.38,194.94
2016,5,6,12,15,14.5,281.0,2.05,17.0,295.0,242.45,187.96
2016,5,6,12,30,14.0,273.0,2.0,17.0,287.0,233.68,181.11
2016,5,6,12,45,10.5,233.0,2.0,17.0,243.5,197.75,153.12
2016,5,6,13,0,7.0,193.0,2.0,17.0,200.0,162.6,125.56
2016,5,6,13,15,4.0,170.0,1.95,16.5,174.5,141.93,109.49
2016,5,6,13,30,1.0,147.0,1.9,16.0,149.0,121.74,93.66
2016,5,6,13,45,0.5,117.5,1.85,16.0,118.5,97.62,74.34
2016,5,6,14,0,0.0,88.0,1.8,16.0,88.0,73.49,54.86
2016,5,6,14,15,0.0,80.5,1.8,16.0,80.5,67.2,49.84
2016,5,6,14,30,0.0,73.0,1.8,16.0,73.0,60.87,44.74
2016,5,6,14,45,0.0,64.5,1.8,16.0,64.5,53.72,38.94
2016,5,6,15,0,0.0,56.0,1.8,16.0,56.0,46.58,33.14
2016,5,6,15,15,0.0,70.5,1.7,15.5,70.5,58.65,45.46
2016,5,6,15,30,0.0,85.0,1.6,15.0,85.0,70.73,56.14
2016,5,6,15,45,0.0,68.0,1.55,15.0,68.0,56.48,43.91
2016,5,6,16,0,0.0,51.0,1.5,15.0,51.0,42.28,31.64
2016,5,6,16,15,0.0,47.0,1.35,15.0,47.0,38.93,28.82
2016,5,6,16,30,0.0,43.0,1.2,15.0,43.0,35.58,25.97
2016,5,6,16,45,0.0,30.5,1.1,15.0,30.5,25.19,16.84
2016,5,6,17,0,0.0,18.0,1.0,15.0,18.0,14.84,7.65
2016,5,6,17,15,0.0,15.0,0.85,14.5,15.0,12.35,5.48
2016,5,6,17,30,0.0,12.0,0.7,14.0,12.0,9.87,3.26
2016,5,6,17,45,141.0,42.0,0.55,14.0,69.0,30.72,21.99
2016,5,6,18,0,282.0,72.0,0.4,14.0,126.0,53.76,42.13
2016,5,6,18,15,197.5,54.5,0.45,13.5,86.5,41.73,30.9
2016,5,6,18,30,113.0,37.0,0.5,13.0,47.0,28.6,17.89
2016,5,6,18,45,56.5,18.5,0.55,13.0,23.5,14.64,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.15,11.5,7.0,5.97,0.0
2016,5,7,5,30,0.0,14.0,1.4,12.0,14.0,11.53,0.61
2016,5,7,5,45,0.0,33.5,1.65,12.5,33.5,30.77,19.66
2016,5,7,6,0,0.0,53.0,1.9,13.0,53.0,51.6,38.03
2016,5,7,6,15,11.5,74.5,1.95,13.0,77.5,83.33,66.0
2016,5,7,6,30,23.0,96.0,2.0,13.0,102.0,127.43,104.18
2016,5,7,6,45,36.5,117.0,2.1,13.0,129.0,161.65,133.57
2016,5,7,7,0,50.0,138.0,2.2,13.0,156.0,195.93,162.47
2016,5,7,7,15,46.0,157.0,2.25,13.5,176.0,211.02,173.92
2016,5,7,7,30,42.0,176.0,2.3,14.0,196.0,225.6,184.74
2016,5,7,7,45,25.0,178.0,2.35,14.5,190.5,188.62,152.91
2016,5,7,8,0,8.0,180.0,2.4,15.0,185.0,170.71,136.8
2016,5,7,8,15,81.0,232.0,2.4,15.0,283.0,316.5,256.51
2016,5,7,8,30,154.0,284.0,2.4,15.0,381.0,467.89,374.69
2016,5,7,8,45,118.0,300.0,2.4,15.5,377.5,443.66,352.22
2016,5,7,9,0,82.0,316.0,2.4,16.0,374.0,397.25,314.09
2016,5,7,9,15,46.0,273.5,2.35,16.0,306.5,309.12,244.47
2016,5,7,9,30,10.0,231.0,2.3,16.0,239.0,211.35,166.16
2016,5,7,9,45,5.0,176.0,2.3,16.5,180.0,155.26,121.04
2016,5,7,10,0,0.0,121.0,2.3,17.0,121.0,101.85,77.63
2016,5,7,10,15,0.0,121.5,2.25,17.0,121.5,102.25,77.91
2016,5,7,10,30,0.0,122.0,2.2,17.0,122.0,102.64,78.13
2016,5,7,10,45,0.0,104.5,2.2,17.5,104.5,87.7,65.86
2016,5,7,11,0,0.0,87.0,2.2,18.0,87.0,72.9,53.76
2016,5,7,11,15,6.0,168.5,2.15,18.0,174.5,146.79,113.06
2016,5,7,11,30,12.0,250.0,2.1,18.0,262.0,219.89,170.31
2016,5,7,11,45,10.5,229.5,2.05,18.5,239.5,200.16,154.3
2016,5,7,12,0,9.0,209.0,2.0,19.0,217.0,180.85,138.91
2016,5,7,12,15,9.0,208.5,1.95,19.0,217.0,179.39,137.76
2016,5,7,12,30,9.0,208.0,1.9,19.0,217.0,177.9,136.57
2016,5,7,12,45,6.0,182.5,1.9,19.0,188.5,154.45,118.18
2016,5,7,13,0,3.0,157.0,1.9,19.0,160.0,131.52,100.16
2016,5,7,13,15,10.5,232.0,1.9,19.0,241.5,194.09,149.36
2016,5,7,13,30,18.0,307.0,1.9,19.0,323.0,252.77,194.48
2016,5,7,13,45,12.0,251.0,1.95,19.0,262.0,205.95,158.34
2016,5,7,14,0,6.0,195.0,2.0,19.0,201.0,159.91,122.73
2016,5,7,14,15,7.0,205.5,2.0,19.0,211.5,166.98,128.5
2016,5,7,14,30,8.0,216.0,2.0,19.0,222.0,173.49,133.75
2016,5,7,14,45,4.0,176.0,2.05,19.0,179.0,142.11,109.31
2016,5,7,15,0,0.0,136.0,2.1,19.0,136.0,111.01,84.88
2016,5,7,15,15,9.5,185.0,2.1,18.5,191.5,146.36,118.94
2016,5,7,15,30,19.0,234.0,2.1,18.0,247.0,178.76,146.47
2016,5,7,15,45,11.5,205.5,2.1,18.0,213.0,158.85,130.17
2016,5,7,16,0,4.0,177.0,2.1,18.0,179.0,138.55,113.5
2016,5,7,16,15,31.0,186.5,2.05,17.5,201.5,136.87,112.71
2016,5,7,16,30,58.0,196.0,2.0,17.0,224.0,141.34,117.11
2016,5,7,16,45,29.0,141.5,1.95,17.0,155.5,107.14,88.1
2016,5,7,17,0,0.0,87.0,1.9,17.0,87.0,71.26,57.2
2016,5,7,17,15,0.0,73.5,1.8,16.5,73.5,60.56,48.07
2016,5,7,17,30,0.0,60.0,1.7,16.0,60.0,49.7,38.61
2016,5,7,17,45,0.0,47.5,1.65,15.5,47.5,39.29,29.37
2016,5,7,18,0,0.0,35.0,1.6,15.0,35.0,28.9,20.0
2016,5,7,18,15,0.0,24.0,1.45,14.5,24.0,19.78,11.67
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,10.69,3.2
2016,5,7,18,45,0.0,6.5,1.2,14.0,6.5,5.33,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.0,0.85,12.5,4.0,3.41,0.0
2016,5,8,5,30,0.0,8.0,1.0,13.0,8.0,6.57,0.0
2016,5,8,5,45,0.0,18.5,1.15,13.5,18.5,15.23,6.91
2016,5,8,6,0,0.0,29.0,1.3,14.0,29.0,23.93,14.63
2016,5,8,6,15,0.0,42.0,1.35,14.0,42.0,34.72,24.09
2016,5,8,6,30,0.0,55.0,1.4,14.0,55.0,45.54,33.51
2016,5,8,6,45,0.0,68.5,1.45,14.5,68.5,57.65,43.79
2016,5,8,7,0,0.0,82.0,1.5,15.0,82.0,69.89,54.0
2016,5,8,7,15,0.0,83.0,1.45,15.0,83.0,69.69,53.68
2016,5,8,7,30,0.0,84.0,1.4,15.0,84.0,69.98,53.74
2016,5,8,7,45,80.5,161.0,1.4,15.5,205.5,239.78,196.28
2016,5,8,8,0,161.0,238.0,1.4,16.0,327.0,430.42,345.4
2016,5,8,8,15,177.5,261.0,1.4,16.0,366.5,469.74,372.94
2016,5,8,8,30,194.0,284.0,1.4,16.0,406.0,508.03,400.31
2016,5,8,8,45,161.0,306.0,1.45,16.5,412.5,493.89,386.58
2016,5,8,9,0,128.0,328.0,1.5,17.0,419.0,478.55,372.5
2016,5,8,9,15,83.5,323.5,1.55,17.0,384.5,400.44,312.4
2016,5,8,9,30,39.0,319.0,1.6,17.0,350.0,345.42,269.06
2016,5,8,9,45,52.5,348.0,1.7,17.5,391.0,383.48,297.65
2016,5,8,10,0,66.0,377.0,1.8,18.0,432.0,420.02,324.2
2016,5,8,10,15,104.5,405.0,1.9,18.0,495.0,477.32,367.19
2016,5,8,10,30,143.0,433.0,2.0,18.0,558.0,546.94,418.12
2016,5,8,10,45,92.5,412.0,2.1,18.5,494.0,456.18,349.39
2016,5,8,11,0,42.0,391.0,2.2,19.0,430.0,384.88,294.85
2016,5,8,11,15,44.5,394.0,2.3,19.0,436.0,383.03,293.78
2016,5,8,11,30,47.0,397.0,2.4,19.0,442.0,380.74,292.06
2016,5,8,11,45,93.5,435.5,2.5,19.5,523.5,441.04,337.15
2016,5,8,12,0,140.0,474.0,2.6,20.0,605.0,498.06,378.46
2016,5,8,12,15,235.0,457.0,2.65,20.0,677.0,531.93,403.94
2016,5,8,12,30,330.0,440.0,2.7,20.0,749.0,555.29,420.98
2016,5,8,12,45,334.5,435.0,2.8,20.0,745.0,527.53,399.74
2016,5,8,13,0,339.0,430.0,2.9,20.0,741.0,499.19,377.89
2016,5,8,13,15,303.5,429.5,2.9,19.5,704.0,454.79,344.37
2016,5,8,13,30,268.0,429.0,2.9,19.0,667.0,413.94,313.33
2016,5,8,13,45,287.5,410.5,2.95,19.0,659.5,385.15,289.76
2016,5,8,14,0,307.0,392.0,3.0,19.0,652.0,354.89,264.44
2016,5,8,14,15,555.5,265.5,3.0,19.0,714.5,303.68,214.49
2016,5,8,14,30,804.0,139.0,3.0,19.0,777.0,236.31,149.31
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.5,183.06,108.28
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,130.71,76.55
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,85.79,67.94
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,85.73,68.26
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,84.53,67.43
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,75.7,60.06
2016,5,8,16,15,702.0,108.5,2.85,17.5,482.5,74.33,59.21
2016,5,8,16,30,677.0,104.0,2.8,17.0,434.0,72.87,58.27
2016,5,8,16,45,648.5,97.0,2.8,17.0,384.5,69.5,55.53
2016,5,8,17,0,620.0,90.0,2.8,17.0,335.0,65.94,52.59
2016,5,8,17,15,574.5,83.5,2.75,16.5,284.5,62.39,49.69
2016,5,8,17,30,529.0,77.0,2.7,16.0,234.0,58.75,46.61
2016,5,8,17,45,472.0,67.0,2.65,15.5,187.0,52.09,40.69
2016,5,8,18,0,415.0,57.0,2.6,15.0,140.0,45.19,34.37
2016,5,8,18,15,320.5,45.5,2.45,14.5,98.0,34.99,24.94
2016,5,8,18,30,226.0,34.0,2.3,14.0,56.0,26.28,16.21
2016,5,8,18,45,113.0,17.0,2.2,14.0,28.0,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,55.0,13.5,1.9,11.0,17.5,48.82,0.0
2016,5,9,5,30,110.0,27.0,2.0,11.0,35.0,138.05,84.06
2016,5,9,5,45,218.5,42.0,2.1,11.5,73.5,264.18,215.09
2016,5,9,6,0,327.0,57.0,2.2,12.0,112.0,375.69,313.22
2016,5,9,6,15,401.5,67.5,2.2,12.0,159.0,459.52,384.58
2016,5,9,6,30,476.0,78.0,2.2,12.0,206.0,554.34,461.34
2016,5,9,6,45,238.0,78.5,2.25,12.5,142.5,344.39,290.32
2016,5,9,7,0,0.0,79.0,2.3,13.0,79.0,66.78,51.51
2016,5,9,7,15,0.0,102.5,2.3,13.0,102.5,89.07,70.56
2016,5,9,7,30,0.0,126.0,2.3,13.0,126.0,111.3,89.01
2016,5,9,7,45,0.0,143.5,2.3,13.5,143.5,127.18,101.72
2016,5,9,8,0,0.0,161.0,2.3,14.0,161.0,142.91,114.15
2016,5,9,8,15,21.0,208.5,2.3,14.0,222.0,210.29,169.7
2016,5,9,8,30,42.0,256.0,2.3,14.0,283.0,299.66,241.2
2016,5,9,8,45,42.0,273.5,2.35,14.5,302.0,314.32,251.24
2016,5,9,9,0,42.0,291.0,2.4,15.0,321.0,328.58,261.18
2016,5,9,9,15,43.5,309.5,2.4,15.0,342.5,344.96,273.2
2016,5,9,9,30,45.0,328.0,2.4,15.0,364.0,360.77,284.71
2016,5,9,9,45,51.5,349.5,2.45,15.5,391.5,383.94,301.53
2016,5,9,10,0,58.0,371.0,2.5,16.0,419.0,406.1,317.37
2016,5,9,10,15,159.0,397.0,2.55,16.5,535.0,537.68,417.53
2016,5,9,10,30,260.0,423.0,2.6,17.0,651.0,659.59,506.14
2016,5,9,10,45,281.5,428.0,2.65,17.5,680.0,666.6,509.29
2016,5,9,11,0,303.0,433.0,2.7,18.0,709.0,671.0,511.34
2016,5,9,11,15,604.0,278.0,2.75,18.0,837.5,771.32,589.51
2016,5,9,11,30,905.0,123.0,2.8,18.0,966.0,830.0,633.82
2016,5,9,11,45,905.5,123.0,2.85,18.5,971.0,791.17,605.15
2016,5,9,12,0,906.0,123.0,2.9,19.0,976.0,750.09,574.17
2016,5,9,12,15,905.5,123.0,2.95,19.0,973.0,706.31,541.23
2016,5,9,12,30,905.0,123.0,3.0,19.0,970.0,660.76,506.18
2016,5,9,12,45,902.0,123.0,3.05,19.0,959.5,612.21,467.96
2016,5,9,13,0,899.0,123.0,3.1,19.0,949.0,562.51,427.78
2016,5,9,13,15,895.0,122.5,3.15,19.0,931.5,511.01,385.07
2016,5,9,13,30,891.0,122.0,3.2,19.0,914.0,458.84,340.59
2016,5,9,13,45,885.0,121.0,3.25,19.0,889.5,405.13,293.86
2016,5,9,14,0,879.0,120.0,3.3,19.0,865.0,351.35,246.3
2016,5,9,14,15,871.0,118.5,3.3,19.0,833.5,296.9,198.28
2016,5,9,14,30,863.0,117.0,3.3,19.0,802.0,242.99,152.28
2016,5,9,14,45,853.0,114.5,3.35,19.0,765.0,188.97,110.62
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,136.13,78.87
2016,5,9,15,15,829.5,109.5,3.35,18.5,686.0,77.06,60.52
2016,5,9,15,30,816.0,107.0,3.3,18.0,644.0,76.92,60.74
2016,5,9,15,45,798.5,103.5,3.3,18.0,597.5,75.98,60.11
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,74.94,59.41
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,73.71,58.67
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,72.42,57.87
2016,5,9,16,45,702.0,88.5,3.05,16.5,400.5,64.19,50.99
2016,5,9,17,0,670.0,84.0,3.0,16.0,349.0,62.1,49.41
2016,5,9,17,15,625.5,78.0,2.85,15.5,297.5,58.7,46.63
2016,5,9,17,30,581.0,72.0,2.7,15.0,246.0,55.21,43.66
2016,5,9,17,45,510.5,65.0,2.55,15.0,196.5,50.66,39.53
2016,5,9,18,0,440.0,58.0,2.4,15.0,147.0,46.09,35.2
2016,5,9,18,15,342.5,46.5,2.1,14.0,103.5,37.48,27.21
2016,5,9,18,30,245.0,35.0,1.8,13.0,60.0,27.09,17.11
2016,5,9,18,45,122.5,17.5,1.55,12.5,30.0,13.62,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.5,1.8,11.0,18.0,53.28,0.0
2016,5,10,5,30,123.0,27.0,1.9,11.0,36.0,164.18,105.95
2016,5,10,5,45,236.0,41.5,2.0,11.5,75.5,276.18,225.49
2016,5,10,6,0,349.0,56.0,2.1,12.0,115.0,391.57,326.37
2016,5,10,6,15,423.0,66.0,2.05,12.0,162.5,480.5,400.94
2016,5,10,6,30,497.0,76.0,2.0,12.0,210.0,570.75,473.23
2016,5,10,6,45,248.5,69.5,1.95,12.5,136.5,340.31,286.91
2016,5,10,7,0,0.0,63.0,1.9,13.0,63.0,52.19,39.07
2016,5,10,7,15,0.0,76.5,1.85,13.5,76.5,63.48,48.73
2016,5,10,7,30,0.0,90.0,1.8,14.0,90.0,75.57,58.66
2016,5,10,7,45,0.0,109.0,1.75,14.5,109.0,92.93,72.85
2016,5,10,8,0,0.0,128.0,1.7,15.0,128.0,110.25,86.78
2016,5,10,8,15,2.5,158.5,1.55,15.5,160.5,141.15,111.68
2016,5,10,8,30,5.0,189.0,1.4,16.0,193.0,172.02,136.04
2016,5,10,8,45,5.5,194.5,1.3,17.0,198.5,176.3,138.42
2016,5,10,9,0,6.0,200.0,1.2,18.0,204.0,180.71,140.97
2016,5,10,9,15,10.5,229.5,1.2,18.5,237.5,211.81,164.91
2016,5,10,9,30,15.0,259.0,1.2,19.0,271.0,242.53,188.05
2016,5,10,9,45,27.5,304.0,1.25,19.5,327.0,313.52,241.7
2016,5,10,10,0,40.0,349.0,1.3,20.0,383.0,366.36,280.3
2016,5,10,10,15,68.0,386.0,1.35,20.0,445.0,423.86,322.8
2016,5,10,10,30,96.0,423.0,1.4,20.0,507.0,478.52,362.45
2016,5,10,10,45,287.5,394.0,1.45,20.5,655.0,639.96,480.47
2016,5,10,11,0,479.0,365.0,1.5,21.0,803.0,770.63,570.93
2016,5,10,11,15,664.0,263.0,1.55,21.5,878.5,808.46,598.03
2016,5,10,11,30,849.0,161.0,1.6,22.0,954.0,827.53,612.4
2016,5,10,11,45,853.0,159.5,1.7,22.5,959.5,790.07,585.87
2016,5,10,12,0,857.0,158.0,1.8,23.0,965.0,743.22,552.73
2016,5,10,12,15,856.0,157.5,1.9,23.0,962.0,700.13,522.17
2016,5,10,12,30,855.0,157.0,2.0,23.0,959.0,655.52,489.53
2016,5,10,12,45,862.0,150.5,2.15,23.0,951.5,609.98,455.49
2016,5,10,13,0,869.0,144.0,2.3,23.0,944.0,562.61,418.8
2016,5,10,13,15,864.5,143.0,2.4,23.0,926.0,511.81,378.08
2016,5,10,13,30,860.0,142.0,2.5,23.0,908.0,460.46,335.67
2016,5,10,13,45,854.0,140.5,2.6,23.5,883.5,407.89,290.63
2016,5,10,14,0,848.0,139.0,2.7,24.0,859.0,349.85,240.87
2016,5,10,14,15,839.5,137.0,2.75,23.5,827.5,295.35,194.57
2016,5,10,14,30,831.0,135.0,2.8,23.0,796.0,241.62,150.04
2016,5,10,14,45,821.5,131.5,2.9,23.0,759.5,187.77,109.01
2016,5,10,15,0,812.0,128.0,3.0,23.0,723.0,135.23,77.25
2016,5,10,15,15,797.0,125.0,3.05,22.5,680.5,85.96,66.98
2016,5,10,15,30,782.0,122.0,3.1,22.0,638.0,85.89,67.29
2016,5,10,15,45,766.5,117.5,3.2,22.0,592.5,84.72,66.5
2016,5,10,16,0,751.0,113.0,3.3,22.0,547.0,83.41,65.61
2016,5,10,16,15,726.0,108.5,3.35,21.5,498.0,74.54,58.41
2016,5,10,16,30,701.0,104.0,3.4,21.0,449.0,73.04,57.46
2016,5,10,16,45,672.5,97.5,3.45,20.5,398.5,70.0,55.16
2016,5,10,17,0,644.0,91.0,3.5,20.0,348.0,66.79,52.66
2016,5,10,17,15,599.0,84.5,3.45,19.0,296.5,63.23,49.91
2016,5,10,17,30,554.0,78.0,3.4,18.0,245.0,59.59,46.96
2016,5,10,17,45,493.0,69.0,3.35,17.5,196.5,53.7,41.78
2016,5,10,18,0,432.0,60.0,3.3,17.0,148.0,47.65,36.27
2016,5,10,18,15,337.0,48.0,3.1,16.0,105.0,36.89,26.48
2016,5,10,18,30,242.0,36.0,2.9,15.0,62.0,27.82,17.66
2016,5,10,18,45,121.0,18.0,2.7,14.5,31.0,14.0,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,13.0,1.65,11.5,20.5,78.41,0.0
2016,5,11,5,30,198.0,26.0,1.9,12.0,41.0,217.16,147.04
2016,5,11,5,45,307.5,37.5,2.15,12.5,81.5,327.97,267.62
2016,5,11,6,0,417.0,49.0,2.4,13.0,122.0,441.02,365.35
2016,5,11,6,15,488.5,57.5,2.35,13.5,170.0,525.68,435.12
2016,5,11,6,30,560.0,66.0,2.3,14.0,218.0,613.52,503.79
2016,5,11,6,45,280.0,79.5,2.25,14.5,155.5,383.48,320.33
2016,5,11,7,0,0.0,93.0,2.2,15.0,93.0,80.99,63.0
2016,5,11,7,15,1.0,121.0,2.1,15.5,121.5,109.23,86.74
2016,5,11,7,30,2.0,149.0,2.0,16.0,150.0,137.35,109.52
2016,5,11,7,45,15.0,179.0,1.95,16.5,187.5,179.17,143.58
2016,5,11,8,0,28.0,209.0,1.9,17.0,225.0,240.29,192.21
2016,5,11,8,15,26.0,223.0,1.85,17.0,239.0,230.26,183.29
2016,5,11,8,30,24.0,237.0,1.8,17.0,253.0,239.56,189.97
2016,5,11,8,45,85.0,284.5,1.75,17.5,344.5,369.94,292.32
2016,5,11,9,0,146.0,332.0,1.7,18.0,436.0,500.78,389.61
2016,5,11,9,15,122.0,348.0,1.65,18.5,438.0,486.7,375.54
2016,5,11,9,30,98.0,364.0,1.6,19.0,440.0,451.68,347.47
2016,5,11,9,45,314.5,332.0,1.6,19.5,591.5,661.97,503.8
2016,5,11,10,0,531.0,300.0,1.6,20.0,743.0,843.72,629.03
2016,5,11,10,15,548.0,307.5,1.6,20.0,777.5,848.66,629.39
2016,5,11,10,30,565.0,315.0,1.6,20.0,812.0,850.28,629.52
2016,5,11,10,45,493.0,348.5,1.6,20.5,789.5,793.0,587.25
2016,5,11,11,0,421.0,382.0,1.6,21.0,767.0,735.92,545.51
2016,5,11,11,15,653.5,261.0,1.65,21.0,868.0,798.52,593.77
2016,5,11,11,30,886.0,140.0,1.7,21.0,969.0,830.62,617.91
2016,5,11,11,45,889.0,139.0,1.8,21.5,974.5,793.25,592.01
2016,5,11,12,0,892.0,138.0,1.9,22.0,980.0,753.56,563.28
2016,5,11,12,15,891.0,137.5,1.95,22.0,976.5,709.44,531.39
2016,5,11,12,30,890.0,137.0,2.0,22.0,973.0,663.7,497.5
2016,5,11,12,45,896.0,131.0,2.05,22.5,965.0,616.57,460.8
2016,5,11,13,0,902.0,125.0,2.1,23.0,957.0,567.61,421.72
2016,5,11,13,15,897.5,124.0,2.15,23.0,939.0,515.49,379.95
2016,5,11,13,30,893.0,123.0,2.2,23.0,921.0,462.77,336.44
2016,5,11,13,45,888.0,121.0,2.3,23.0,896.0,408.78,290.89
2016,5,11,14,0,883.0,119.0,2.4,23.0,871.0,354.65,244.27
2016,5,11,14,15,874.5,117.5,2.45,22.5,839.0,300.0,197.55
2016,5,11,14,30,866.0,116.0,2.5,22.0,807.0,245.96,152.48
2016,5,11,14,45,855.0,114.0,2.55,22.0,769.5,192.08,111.22
2016,5,11,15,0,844.0,112.0,2.6,22.0,732.0,139.47,79.38
2016,5,11,15,15,830.0,109.5,2.6,21.5,689.5,77.08,59.76
2016,5,11,15,30,816.0,107.0,2.6,21.0,647.0,76.76,59.84
2016,5,11,15,45,797.5,104.0,2.6,21.0,600.0,76.14,59.49
2016,5,11,16,0,779.0,101.0,2.6,21.0,553.0,75.45,59.09
2016,5,11,16,15,755.0,97.0,2.55,20.5,503.5,73.89,58.08
2016,5,11,16,30,731.0,93.0,2.5,20.0,454.0,72.23,56.98
2016,5,11,16,45,699.5,88.5,2.45,20.0,402.5,64.03,50.1
2016,5,11,17,0,668.0,84.0,2.4,20.0,351.0,61.94,48.45
2016,5,11,17,15,624.5,78.0,2.25,19.0,300.0,58.55,45.82
2016,5,11,17,30,581.0,72.0,2.1,18.0,249.0,55.07,43.0
2016,5,11,17,45,519.0,64.0,1.95,17.5,199.5,49.77,38.35
2016,5,11,18,0,457.0,56.0,1.8,17.0,150.0,44.35,33.42
2016,5,11,18,15,364.0,45.0,1.6,16.0,107.0,36.11,25.86
2016,5,11,18,30,271.0,34.0,1.4,15.0,64.0,27.68,17.68
2016,5,11,18,45,135.5,17.0,1.25,14.5,32.0,13.26,0.13
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.5,19.5,58.24,0.0
2016,5,12,5,30,136.0,28.0,1.7,12.0,39.0,177.48,122.91
2016,5,12,5,45,228.5,43.5,2.0,12.5,77.5,273.15,223.07
2016,5,12,6,0,321.0,59.0,2.3,13.0,116.0,373.57,311.17
2016,5,12,6,15,392.0,70.5,2.3,13.0,162.5,456.06,381.11
2016,5,12,6,30,463.0,82.0,2.3,13.0,209.0,542.57,450.98
2016,5,12,6,45,231.5,74.5,2.35,13.5,138.0,332.4,279.71
2016,5,12,7,0,0.0,67.0,2.4,14.0,67.0,55.53,41.77
2016,5,12,7,15,0.0,99.5,2.4,14.5,99.5,85.78,67.36
2016,5,12,7,30,0.0,132.0,2.4,15.0,132.0,117.21,93.21
2016,5,12,7,45,0.0,136.5,2.4,15.5,136.5,119.8,94.8
2016,5,12,8,0,0.0,141.0,2.4,16.0,141.0,122.75,96.73
2016,5,12,8,15,3.5,169.5,2.35,16.0,171.5,152.82,121.13
2016,5,12,8,30,7.0,198.0,2.3,16.0,202.0,182.79,145.06
2016,5,12,8,45,11.0,219.5,2.3,16.5,227.0,206.1,163.12
2016,5,12,9,0,15.0,241.0,2.3,17.0,252.0,229.15,180.74
2016,5,12,9,15,21.0,269.5,2.25,17.0,286.0,260.68,205.18
2016,5,12,9,30,27.0,298.0,2.2,17.0,320.0,311.02,243.8
2016,5,12,9,45,56.5,345.5,2.2,17.5,392.5,384.38,299.56
2016,5,12,10,0,86.0,393.0,2.2,18.0,465.0,455.29,351.88
2016,5,12,10,15,244.0,383.0,2.15,18.5,596.5,620.62,474.94
2016,5,12,10,30,402.0,373.0,2.1,19.0,728.0,754.8,569.52
2016,5,12,10,45,626.0,261.0,2.1,19.5,827.0,833.51,626.39
2016,5,12,11,0,850.0,149.0,2.1,20.0,926.0,878.47,656.64
2016,5,12,11,15,853.0,149.5,2.1,20.0,938.5,848.42,635.52
2016,5,12,11,30,856.0,150.0,2.1,20.0,951.0,815.7,613.28
2016,5,12,11,45,855.0,151.5,2.1,20.5,955.5,778.26,586.24
2016,5,12,12,0,854.0,153.0,2.1,21.0,960.0,738.8,556.4
2016,5,12,12,15,853.5,152.5,2.1,21.0,957.5,696.41,525.07
2016,5,12,12,30,853.0,152.0,2.1,21.0,955.0,652.46,491.91
2016,5,12,12,45,834.0,162.0,2.15,21.5,940.0,606.72,455.75
2016,5,12,13,0,815.0,172.0,2.2,22.0,925.0,557.42,416.35
2016,5,12,13,15,810.5,171.0,2.25,22.0,907.5,507.56,376.43
2016,5,12,13,30,806.0,170.0,2.3,22.0,890.0,457.35,335.07
2016,5,12,13,45,803.5,165.5,2.4,22.0,867.0,405.27,291.3
2016,5,12,14,0,801.0,161.0,2.5,22.0,844.0,353.07,246.53
2016,5,12,14,15,792.0,159.0,2.55,21.5,813.0,300.96,202.16
2016,5,12,14,30,783.0,157.0,2.6,21.0,782.0,249.75,159.53
2016,5,12,14,45,777.0,151.0,2.7,21.0,747.0,197.42,119.04
2016,5,12,15,0,771.0,145.0,2.8,21.0,712.0,146.07,86.79
2016,5,12,15,15,755.0,141.5,2.8,20.5,670.5,97.24,76.97
2016,5,12,15,30,739.0,138.0,2.8,20.0,629.0,86.32,68.16
2016,5,12,15,45,726.0,131.5,2.85,20.0,584.5,84.61,66.92
2016,5,12,16,0,713.0,125.0,2.9,20.0,540.0,82.67,65.48
2016,5,12,16,15,530.5,155.0,2.9,19.5,449.0,102.64,82.9
2016,5,12,16,30,348.0,185.0,2.9,19.0,358.0,126.53,103.73
2016,5,12,16,45,324.5,166.5,2.95,18.5,314.0,115.81,95.07
2016,5,12,17,0,301.0,148.0,3.0,18.0,270.0,104.65,85.93
2016,5,12,17,15,406.0,116.5,3.0,17.0,256.0,82.55,67.21
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,64.57,51.73
2016,5,12,17,45,448.0,75.5,3.05,15.5,194.0,56.53,44.65
2016,5,12,18,0,385.0,66.0,3.1,15.0,146.0,49.85,38.56
2016,5,12,18,15,296.0,52.5,3.0,14.5,104.0,39.97,29.42
2016,5,12,18,30,207.0,39.0,2.9,14.0,62.0,29.93,19.75
2016,5,12,18,45,103.5,19.5,2.85,13.5,31.0,15.1,2.0
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,75.5,15.0,2.3,11.0,21.0,64.26,0.0
2016,5,13,5,30,151.0,30.0,2.4,11.0,42.0,193.42,138.36
2016,5,13,5,45,258.0,44.0,2.55,11.5,82.5,296.21,243.85
2016,5,13,6,0,365.0,58.0,2.7,12.0,123.0,407.19,340.76
2016,5,13,6,15,199.0,80.0,2.75,12.0,117.5,288.81,243.9
2016,5,13,6,30,33.0,102.0,2.8,12.0,112.0,142.09,117.21
2016,5,13,6,45,43.5,123.0,2.9,12.5,138.5,173.87,144.49
2016,5,13,7,0,54.0,144.0,3.0,13.0,165.0,205.55,170.76
2016,5,13,7,15,27.0,119.0,3.0,13.0,129.5,143.33,117.36
2016,5,13,7,30,0.0,94.0,3.0,13.0,94.0,79.27,61.94
2016,5,13,7,45,0.0,115.5,3.0,13.5,115.5,99.05,78.28
2016,5,13,8,0,0.0,137.0,3.0,14.0,137.0,118.8,94.27
2016,5,13,8,15,3.5,166.5,3.0,14.5,168.5,149.8,119.44
2016,5,13,8,30,7.0,196.0,3.0,15.0,200.0,180.73,144.13
2016,5,13,8,45,11.5,221.0,3.0,15.5,228.5,208.01,165.54
2016,5,13,9,0,16.0,246.0,3.0,16.0,257.0,234.98,186.41
2016,5,13,9,15,10.5,219.5,3.0,16.0,227.0,202.23,159.66
2016,5,13,9,30,5.0,193.0,3.0,16.0,197.0,171.16,134.35
2016,5,13,9,45,7.0,208.0,3.05,16.5,213.5,185.96,145.8
2016,5,13,10,0,9.0,223.0,3.1,17.0,230.0,200.53,156.89
2016,5,13,10,15,14.5,269.5,3.15,17.0,282.5,246.44,192.93
