Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,15,76.0,174.0,2.9,14.0,210.0,257.42,212.82
2016,5,23,7,30,123.0,204.0,2.9,14.0,264.0,356.7,293.38
2016,5,23,7,45,163.5,226.0,2.9,14.5,314.5,419.87,342.58
2016,5,23,8,0,204.0,248.0,2.9,15.0,365.0,483.1,390.68
2016,5,23,8,15,182.5,272.5,2.9,15.5,384.0,486.33,389.87
2016,5,23,8,30,161.0,297.0,2.9,16.0,403.0,487.9,388.17
2016,5,23,8,45,166.5,319.0,2.95,16.5,434.5,512.58,405.06
2016,5,23,9,0,172.0,341.0,3.0,17.0,466.0,536.0,420.73
2016,5,23,9,15,486.0,241.5,3.0,17.0,621.5,779.87,607.07
2016,5,23,9,30,800.0,142.0,3.0,17.0,777.0,977.9,744.89
2016,5,23,9,45,816.5,139.5,3.05,17.5,811.0,976.74,740.01
2016,5,23,10,0,833.0,137.0,3.1,18.0,845.0,972.05,734.76
2016,5,23,10,15,839.5,138.5,3.15,18.0,871.0,945.88,716.45
2016,5,23,10,30,846.0,140.0,3.2,18.0,897.0,929.43,705.01
2016,5,23,10,45,851.5,140.5,3.25,18.0,917.0,907.97,690.09
2016,5,23,11,0,857.0,141.0,3.3,18.0,937.0,883.45,673.14
2016,5,23,11,15,859.5,141.5,3.3,18.0,949.0,853.47,652.09
2016,5,23,11,30,862.0,142.0,3.3,18.0,961.0,820.87,629.22
2016,5,23,11,45,867.0,139.5,3.35,18.0,967.0,785.37,604.48
2016,5,23,12,0,872.0,137.0,3.4,18.0,973.0,747.57,576.7
2016,5,23,12,15,871.5,137.5,3.45,18.0,970.5,706.15,545.25
2016,5,23,12,30,871.0,138.0,3.5,18.0,968.0,663.13,511.91
2016,5,23,12,45,839.0,157.0,3.55,18.0,950.5,615.98,474.33
2016,5,23,13,0,807.0,176.0,3.6,18.0,933.0,566.68,434.51
2016,5,23,13,15,802.5,175.0,3.55,17.5,915.5,517.87,394.89
2016,5,23,13,30,798.0,174.0,3.5,17.0,898.0,468.73,353.85
2016,5,23,13,45,795.5,169.5,3.5,17.0,875.5,417.79,309.78
2016,5,23,14,0,793.0,165.0,3.5,17.0,853.0,366.73,264.78
2016,5,23,14,15,622.0,239.0,3.45,17.0,767.0,315.21,224.63
2016,5,23,14,30,451.0,313.0,3.4,17.0,681.0,287.46,206.17
2016,5,23,14,45,607.5,230.5,3.35,17.0,702.0,228.26,152.14
2016,5,23,15,0,764.0,148.0,3.3,17.0,723.0,163.27,98.16
2016,5,23,15,15,749.0,145.0,3.2,17.0,682.5,115.55,76.22
2016,5,23,15,30,734.0,142.0,3.1,17.0,642.0,87.38,69.79
2016,5,23,15,45,720.0,135.5,3.05,17.0,598.0,85.81,68.67
2016,5,23,16,0,706.0,129.0,3.0,17.0,554.0,84.0,67.33
2016,5,23,16,15,682.0,124.0,2.95,16.5,506.5,82.78,66.63
2016,5,23,16,30,658.0,119.0,2.9,16.0,459.0,81.43,65.82
2016,5,23,16,45,633.5,111.0,2.9,16.0,410.5,77.85,62.92
2016,5,23,17,0,609.0,103.0,2.9,16.0,362.0,74.01,59.77
2016,5,23,17,15,567.0,96.0,2.8,15.5,312.5,70.48,56.95
2016,5,23,17,30,525.0,89.0,2.7,15.0,263.0,66.81,53.93
2016,5,23,17,45,476.0,79.0,2.6,15.0,216.0,60.54,48.36
2016,5,23,18,0,427.0,69.0,2.5,15.0,169.0,52.03,40.65
2016,5,23,18,15,347.5,57.5,2.35,14.5,126.0,43.69,32.99
2016,5,23,18,30,268.0,46.0,2.2,14.0,83.0,35.22,24.98
2016,5,23,18,45,167.5,30.5,2.1,13.5,50.5,23.52,13.15
2016,5,23,19,0,67.0,15.0,2.0,13.0,18.0,11.64,0.0
2016,5,23,19,15,33.5,7.5,2.0,13.0,9.0,6.4,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.0,2.35,12.0,29.5,126.42,34.82
2016,5,24,5,30,221.0,36.0,2.5,12.0,59.0,250.68,199.01
2016,5,24,5,45,320.0,47.0,2.7,12.5,100.5,345.94,287.28
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,455.3,380.24
2016,5,24,6,15,258.5,87.0,2.9,13.0,143.5,346.98,292.57
2016,5,24,6,30,98.0,116.0,2.9,13.0,145.0,232.77,194.81
2016,5,24,6,45,110.5,137.0,2.95,13.5,176.0,268.82,224.83
2016,5,24,7,0,123.0,158.0,3.0,14.0,207.0,304.7,253.51
2016,5,24,7,15,105.0,179.5,3.0,14.0,225.5,311.91,257.69
2016,5,24,7,30,87.0,201.0,3.0,14.0,244.0,297.1,244.21
2016,5,24,7,45,141.0,225.5,3.05,14.5,303.0,396.81,324.11
2016,5,24,8,0,195.0,250.0,3.1,15.0,362.0,476.44,385.71
2016,5,24,8,15,246.5,264.5,3.1,15.0,418.5,563.64,451.83
2016,5,24,8,30,298.0,279.0,3.1,15.0,475.0,628.19,499.7
2016,5,24,8,45,559.0,199.0,3.15,15.5,596.0,829.71,651.44
2016,5,24,9,0,820.0,119.0,3.2,16.0,717.0,992.71,761.95
2016,5,24,9,15,832.0,121.0,3.2,16.0,755.5,998.71,762.95
2016,5,24,9,30,844.0,123.0,3.2,16.0,794.0,988.45,754.46
2016,5,24,9,45,846.0,129.0,3.25,16.5,825.0,981.94,747.83
2016,5,24,10,0,848.0,135.0,3.3,17.0,856.0,971.99,738.96
2016,5,24,10,15,855.0,136.5,3.35,17.0,883.0,959.07,729.63
2016,5,24,10,30,862.0,138.0,3.4,17.0,910.0,942.83,718.14
2016,5,24,10,45,868.0,138.5,3.45,17.5,930.0,921.48,701.9
2016,5,24,11,0,874.0,139.0,3.5,18.0,950.0,897.02,683.63
2016,5,24,11,15,877.0,139.5,3.5,18.0,963.0,867.0,662.55
2016,5,24,11,30,880.0,140.0,3.5,18.0,976.0,834.28,639.59
2016,5,24,11,45,883.0,139.0,3.55,18.0,981.5,797.86,614.18
2016,5,24,12,0,886.0,138.0,3.6,18.0,987.0,759.19,585.83
2016,5,24,12,15,885.5,138.0,3.6,18.0,985.0,716.82,553.5
2016,5,24,12,30,885.0,138.0,3.6,18.0,983.0,672.85,519.3
2016,5,24,12,45,879.5,140.0,3.65,18.0,972.0,625.9,482.2
2016,5,24,13,0,874.0,142.0,3.7,18.0,961.0,578.07,443.47
2016,5,24,13,15,870.0,141.0,3.7,18.0,944.0,528.27,402.12
2016,5,24,13,30,866.0,140.0,3.7,18.0,927.0,477.87,359.21
2016,5,24,13,45,861.0,138.0,3.7,18.0,903.0,426.03,314.15
2016,5,24,14,0,856.0,136.0,3.7,18.0,879.0,374.05,268.16
2016,5,24,14,15,847.5,134.0,3.7,18.0,848.5,321.19,221.29
2016,5,24,14,30,839.0,132.0,3.7,18.0,818.0,261.31,169.75
2016,5,24,14,45,832.5,128.0,3.7,18.0,782.0,207.96,125.94
2016,5,24,15,0,826.0,124.0,3.7,18.0,746.0,155.55,88.99
2016,5,24,15,15,520.5,217.0,3.65,17.5,601.5,143.62,102.2
2016,5,24,15,30,215.0,310.0,3.6,17.0,457.0,198.78,163.86
2016,5,24,15,45,176.5,289.0,3.6,17.0,404.5,187.72,154.93
2016,5,24,16,0,138.0,268.0,3.6,17.0,352.0,176.24,145.75
2016,5,24,16,15,92.5,237.0,3.55,16.5,291.5,167.36,138.98
2016,5,24,16,30,47.0,206.0,3.5,16.0,231.0,148.0,123.17
2016,5,24,16,45,50.5,186.5,3.45,16.0,210.5,135.38,112.74
2016,5,24,17,0,54.0,167.0,3.4,16.0,190.0,122.46,101.94
2016,5,24,17,15,47.5,146.0,3.3,15.5,164.5,108.26,90.04
2016,5,24,17,30,41.0,125.0,3.2,15.0,139.0,93.78,77.68
2016,5,24,17,45,33.0,104.5,3.15,14.5,114.5,79.33,65.09
2016,5,24,18,0,25.0,84.0,3.1,14.0,90.0,64.64,52.0
2016,5,24,18,15,12.5,64.5,2.95,13.5,67.5,51.06,39.65
2016,5,24,18,30,0.0,45.0,2.8,13.0,45.0,36.08,25.87
2016,5,24,18,45,0.0,27.5,2.65,13.0,27.5,22.45,12.51
2016,5,24,19,0,0.0,10.0,2.5,13.0,10.0,8.23,0.0
2016,5,24,19,15,0.0,5.0,2.45,12.5,5.0,4.27,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,18.0,2.25,12.0,30.0,127.39,41.93
2016,5,25,5,30,223.0,36.0,2.4,12.0,60.0,251.75,200.47
2016,5,25,5,45,320.0,47.5,2.55,12.5,101.5,346.56,287.77
2016,5,25,6,0,417.0,59.0,2.7,13.0,143.0,454.84,379.57
2016,5,25,6,15,208.5,58.5,2.7,13.0,100.5,281.64,238.07
2016,5,25,6,30,0.0,58.0,2.7,13.0,58.0,48.03,35.65
2016,5,25,6,45,0.0,70.0,2.7,13.5,70.0,58.28,44.47
2016,5,25,7,0,0.0,82.0,2.7,14.0,82.0,69.05,53.42
2016,5,25,7,15,0.0,92.5,2.7,14.0,92.5,78.31,61.08
2016,5,25,7,30,0.0,103.0,2.7,14.0,103.0,87.56,68.64
2016,5,25,7,45,0.0,121.0,2.75,14.5,121.0,103.97,81.95
2016,5,25,8,0,0.0,139.0,2.8,15.0,139.0,120.31,95.01
2016,5,25,8,15,48.0,215.5,2.9,15.0,247.5,261.6,211.55
2016,5,25,8,30,96.0,292.0,3.0,15.0,356.0,393.76,316.16
2016,5,25,8,45,190.0,308.5,3.1,15.5,444.5,524.22,417.18
2016,5,25,9,0,284.0,325.0,3.2,16.0,533.0,653.47,513.32
2016,5,25,9,15,188.0,347.5,3.25,16.0,488.5,551.53,433.28
2016,5,25,9,30,92.0,370.0,3.3,16.0,444.0,450.93,354.06
2016,5,25,9,45,172.0,387.5,3.35,16.5,532.0,560.84,438.01
2016,5,25,10,0,252.0,405.0,3.4,17.0,620.0,664.75,513.88
2016,5,25,10,15,568.0,262.5,3.45,17.0,766.0,831.51,641.29
2016,5,25,10,30,884.0,120.0,3.5,17.0,912.0,946.66,722.49
2016,5,25,10,45,887.5,121.0,3.55,17.0,931.5,923.49,705.2
2016,5,25,11,0,891.0,122.0,3.6,17.0,951.0,897.26,686.94
2016,5,25,11,15,894.0,122.5,3.6,17.0,963.5,867.22,665.74
2016,5,25,11,30,897.0,123.0,3.6,17.0,976.0,834.44,642.61
2016,5,25,11,45,900.0,121.5,3.6,17.0,981.5,797.44,616.42
2016,5,25,12,0,903.0,120.0,3.6,17.0,987.0,758.15,587.84
2016,5,25,12,15,902.5,120.0,3.6,17.0,985.0,715.55,555.16
2016,5,25,12,30,902.0,120.0,3.6,17.0,983.0,671.26,520.54
2016,5,25,12,45,893.5,124.0,3.65,17.0,971.0,623.67,482.72
2016,5,25,13,0,885.0,128.0,3.7,17.0,959.0,575.34,443.38
2016,5,25,13,15,881.5,127.5,3.75,17.0,942.0,525.85,402.12
2016,5,25,13,30,878.0,127.0,3.8,17.0,925.0,475.67,359.17
2016,5,25,13,45,876.5,123.0,3.85,17.5,902.5,423.44,312.94
2016,5,25,14,0,875.0,119.0,3.9,18.0,880.0,370.73,265.55
2016,5,25,14,15,867.5,117.5,3.95,18.0,849.5,317.68,218.27
2016,5,25,14,30,860.0,116.0,4.0,18.0,819.0,265.1,172.15
2016,5,25,14,45,623.5,213.5,4.05,18.0,711.5,222.19,146.29
2016,5,25,15,0,387.0,311.0,4.1,18.0,604.0,229.79,164.82
2016,5,25,15,15,605.5,207.0,4.1,17.5,635.5,139.81,96.91
2016,5,25,15,30,824.0,103.0,4.1,17.0,667.0,73.46,57.86
2016,5,25,15,45,809.5,99.5,4.1,17.0,622.5,72.52,57.26
2016,5,25,16,0,795.0,96.0,4.1,17.0,578.0,71.46,56.52
2016,5,25,16,15,774.5,93.0,4.05,16.5,529.5,70.52,56.01
2016,5,25,16,30,754.0,90.0,4.0,16.0,481.0,69.51,55.44
2016,5,25,16,45,726.5,86.0,3.95,16.0,431.0,67.61,53.97
2016,5,25,17,0,699.0,82.0,3.9,16.0,381.0,60.11,47.56
2016,5,25,17,15,661.0,77.0,3.8,15.5,330.5,57.4,45.41
2016,5,25,17,30,623.0,72.0,3.7,15.0,280.0,54.61,43.12
2016,5,25,17,45,564.0,66.5,3.6,14.5,230.5,51.21,40.17
2016,5,25,18,0,505.0,61.0,3.5,14.0,181.0,47.8,37.09
2016,5,25,18,15,424.0,52.0,3.35,13.5,136.5,41.36,31.1
2016,5,25,18,30,343.0,43.0,3.2,13.0,92.0,34.81,24.8
2016,5,25,18,45,212.0,30.5,3.05,13.0,57.0,23.63,13.63
2016,5,25,19,0,81.0,18.0,2.9,13.0,22.0,13.96,0.0
2016,5,25,19,15,40.5,9.0,2.9,12.5,11.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,20.0,2.75,13.0,29.5,117.62,43.23
2016,5,26,5,30,181.0,40.0,2.8,13.0,59.0,227.92,180.85
2016,5,26,5,45,273.0,53.0,2.9,13.0,99.5,319.12,264.74
2016,5,26,6,0,365.0,66.0,3.0,13.0,140.0,417.76,350.38
2016,5,26,6,15,429.5,76.0,3.0,13.5,187.0,494.8,413.9
2016,5,26,6,30,494.0,86.0,3.0,14.0,234.0,582.48,482.96
2016,5,26,6,45,542.0,93.0,3.0,14.5,283.5,648.54,532.37
2016,5,26,7,0,590.0,100.0,3.0,15.0,333.0,714.88,580.15
2016,5,26,7,15,624.5,106.0,2.95,15.0,383.0,767.02,616.61
2016,5,26,7,30,659.0,112.0,2.9,15.0,433.0,818.07,651.36
2016,5,26,7,45,687.5,116.0,2.9,15.5,482.0,859.21,677.27
2016,5,26,8,0,716.0,120.0,2.9,16.0,531.0,898.38,701.32
2016,5,26,8,15,736.0,123.5,2.85,16.5,577.5,926.03,716.55
2016,5,26,8,30,756.0,127.0,2.8,17.0,624.0,944.2,725.12
2016,5,26,8,45,773.5,129.0,2.8,17.5,667.0,962.33,734.17
2016,5,26,9,0,791.0,131.0,2.8,18.0,710.0,977.29,741.08
2016,5,26,9,15,803.5,133.5,2.75,18.0,748.0,984.43,743.76
2016,5,26,9,30,816.0,136.0,2.7,18.0,786.0,988.16,744.34
2016,5,26,9,45,819.0,142.0,2.7,18.5,817.0,982.75,738.03
2016,5,26,10,0,822.0,148.0,2.7,19.0,848.0,973.9,729.68
2016,5,26,10,15,829.0,149.5,2.7,19.5,874.5,960.88,718.74
2016,5,26,10,30,836.0,151.0,2.7,20.0,901.0,944.5,705.75
2016,5,26,10,45,841.5,152.0,2.7,20.5,921.0,922.97,689.46
2016,5,26,11,0,847.0,153.0,2.7,21.0,941.0,886.64,663.35
2016,5,26,11,15,850.0,153.5,2.7,21.0,953.5,857.23,643.31
2016,5,26,11,30,853.0,154.0,2.7,21.0,966.0,825.19,621.37
2016,5,26,11,45,855.0,154.0,2.75,21.5,971.5,789.57,596.05
2016,5,26,12,0,857.0,154.0,2.8,22.0,977.0,751.83,567.63
2016,5,26,12,15,857.0,154.0,2.85,22.0,975.0,710.8,537.41
2016,5,26,12,30,857.0,154.0,2.9,22.0,973.0,668.22,505.36
2016,5,26,12,45,866.0,146.0,2.95,22.0,966.5,624.03,471.42
2016,5,26,13,0,875.0,138.0,3.0,22.0,960.0,577.88,435.01
2016,5,26,13,15,871.5,137.5,3.05,22.0,943.5,528.8,395.26
2016,5,26,13,30,868.0,137.0,3.1,22.0,927.0,479.05,353.86
2016,5,26,13,45,863.0,135.0,3.15,22.0,903.5,427.26,309.86
2016,5,26,14,0,858.0,133.0,3.2,22.0,880.0,375.34,264.85
2016,5,26,14,15,850.5,131.5,3.25,22.0,850.0,323.08,219.28
2016,5,26,14,30,843.0,130.0,3.3,22.0,820.0,271.31,174.76
2016,5,26,14,45,831.5,128.5,3.4,22.0,784.0,210.96,126.27
2016,5,26,15,0,820.0,127.0,3.5,22.0,748.0,159.76,90.56
2016,5,26,15,15,807.0,124.0,3.5,21.5,707.0,109.17,66.41
2016,5,26,15,30,794.0,121.0,3.5,21.0,666.0,84.05,65.87
2016,5,26,15,45,775.5,118.5,3.55,21.0,620.5,84.17,66.18
2016,5,26,16,0,757.0,116.0,3.6,21.0,575.0,84.24,66.44
2016,5,26,16,15,734.5,112.0,3.55,20.5,527.0,75.68,59.49
2016,5,26,16,30,712.0,108.0,3.5,20.0,479.0,74.64,58.93
2016,5,26,16,45,681.0,103.0,3.5,19.5,428.5,72.71,57.6
2016,5,26,17,0,650.0,98.0,3.5,19.0,378.0,70.68,56.15
2016,5,26,17,15,609.5,92.0,3.4,18.0,328.0,67.72,53.96
2016,5,26,17,30,569.0,86.0,3.3,17.0,278.0,64.66,51.6
2016,5,26,17,45,507.5,79.0,3.25,16.5,228.5,60.55,48.09
2016,5,26,18,0,446.0,72.0,3.2,16.0,179.0,56.4,44.37
2016,5,26,18,15,365.0,61.0,3.05,15.0,134.5,46.28,35.25
2016,5,26,18,30,284.0,50.0,2.9,14.0,90.0,38.21,27.69
2016,5,26,18,45,171.5,34.5,2.75,13.5,56.0,26.53,16.12
2016,5,26,19,0,59.0,19.0,2.6,13.0,22.0,15.04,0.0
2016,5,26,19,15,29.5,9.5,2.6,12.5,11.0,8.11,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.5,20.5,2.2,12.0,30.0,103.12,41.52
2016,5,27,5,30,177.0,41.0,2.2,12.0,60.0,226.39,180.44
2016,5,27,5,45,272.5,54.5,2.25,12.5,101.5,320.89,266.1
2016,5,27,6,0,368.0,68.0,2.3,13.0,143.0,423.02,353.38
2016,5,27,6,15,433.5,78.0,2.25,13.5,190.5,500.98,416.82
2016,5,27,6,30,499.0,88.0,2.2,14.0,238.0,589.07,485.07
2016,5,27,6,45,351.0,122.0,2.15,14.5,237.5,504.81,416.01
2016,5,27,7,0,203.0,156.0,2.1,15.0,237.0,375.87,310.07
2016,5,27,7,15,439.5,133.5,2.0,15.5,339.0,614.48,499.03
2016,5,27,7,30,676.0,111.0,1.9,16.0,441.0,833.38,653.72
2016,5,27,7,45,707.0,113.5,1.8,16.5,491.0,875.38,676.35
2016,5,27,8,0,738.0,116.0,1.7,17.0,541.0,915.4,698.75
2016,5,27,8,15,757.5,119.5,1.6,17.5,587.5,936.12,707.56
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,961.11,719.21
2016,5,27,8,45,796.0,124.5,1.4,19.0,678.0,980.26,725.36
2016,5,27,9,0,815.0,126.0,1.3,20.0,722.0,996.2,729.31
2016,5,27,9,15,826.0,128.0,1.25,20.5,760.0,1001.23,728.53
2016,5,27,9,30,837.0,130.0,1.2,21.0,798.0,1002.83,725.85
2016,5,27,9,45,853.0,127.5,1.2,21.5,832.0,988.2,714.0
2016,5,27,10,0,869.0,125.0,1.2,22.0,866.0,983.45,708.78
2016,5,27,10,15,875.0,126.5,1.2,22.5,892.5,969.58,697.84
2016,5,27,10,30,881.0,128.0,1.2,23.0,919.0,952.37,685.05
2016,5,27,10,45,887.0,127.5,1.3,24.0,939.0,930.04,669.4
2016,5,27,11,0,893.0,127.0,1.4,25.0,959.0,904.58,651.76
2016,5,27,11,15,895.5,127.5,1.55,25.0,971.5,874.02,633.86
2016,5,27,11,30,898.0,128.0,1.7,25.0,984.0,840.75,613.84
2016,5,27,11,45,900.5,127.5,1.85,25.5,989.5,804.13,590.03
2016,5,27,12,0,903.0,127.0,2.0,26.0,995.0,765.23,563.63
2016,5,27,12,15,902.5,127.0,2.15,26.0,992.5,722.57,534.02
2016,5,27,12,30,902.0,127.0,2.3,26.0,990.0,678.25,502.29
2016,5,27,12,45,898.5,127.0,2.45,26.5,979.5,630.68,466.26
2016,5,27,13,0,895.0,127.0,2.6,27.0,969.0,582.05,428.43
2016,5,27,13,15,891.0,126.0,2.7,27.0,952.0,531.61,388.82
2016,5,27,13,30,887.0,125.0,2.8,27.0,935.0,480.53,347.49
2016,5,27,13,45,880.0,125.0,2.95,27.0,910.5,428.49,304.37
2016,5,27,14,0,873.0,125.0,3.1,27.0,886.0,376.45,260.25
2016,5,27,14,15,865.5,123.0,3.15,26.5,855.5,323.22,215.17
2016,5,27,14,30,858.0,121.0,3.2,26.0,825.0,270.48,170.89
2016,5,27,14,45,846.5,120.0,3.3,26.0,788.5,218.36,129.32
2016,5,27,15,0,835.0,119.0,3.4,26.0,752.0,157.74,86.7
2016,5,27,15,15,822.0,116.5,3.4,25.5,711.0,106.72,62.36
2016,5,27,15,30,809.0,114.0,3.4,25.0,670.0,79.86,61.31
2016,5,27,15,45,791.5,111.0,3.45,25.0,624.5,79.48,61.19
2016,5,27,16,0,774.0,108.0,3.5,25.0,579.0,79.01,60.98
2016,5,27,16,15,752.5,104.5,3.45,24.5,531.0,78.04,60.5
2016,5,27,16,30,731.0,101.0,3.4,24.0,483.0,70.27,54.27
2016,5,27,16,45,700.5,97.0,3.35,23.5,432.5,68.82,53.34
2016,5,27,17,0,670.0,93.0,3.3,23.0,382.0,67.32,52.35
2016,5,27,17,15,631.0,87.0,3.15,22.0,332.0,64.2,50.05
2016,5,27,17,30,592.0,81.0,3.0,21.0,282.0,60.98,47.57
2016,5,27,17,45,536.5,74.0,2.85,20.5,232.5,56.73,43.99
2016,5,27,18,0,481.0,67.0,2.7,20.0,183.0,52.41,40.18
2016,5,27,18,15,402.0,57.0,2.35,19.0,138.5,45.33,33.86
2016,5,27,18,30,323.0,47.0,2.0,18.0,94.0,36.14,25.47
2016,5,27,18,45,211.0,33.0,1.7,17.5,59.0,25.5,15.13
2016,5,27,19,0,99.0,19.0,1.4,17.0,24.0,14.75,0.0
2016,5,27,19,15,49.5,9.5,1.3,16.5,12.0,8.11,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.0,18.5,0.8,14.5,31.0,132.34,58.21
2016,5,28,5,30,232.0,37.0,0.9,15.0,62.0,259.16,204.16
2016,5,28,5,45,323.5,48.5,1.05,15.5,103.5,350.3,285.19
2016,5,28,6,0,415.0,60.0,1.2,16.0,145.0,454.39,370.76
2016,5,28,6,15,477.5,68.5,1.3,16.5,192.5,532.15,432.06
2016,5,28,6,30,540.0,77.0,1.4,17.0,240.0,612.25,492.48
2016,5,28,6,45,586.5,83.0,1.55,17.5,290.5,676.49,539.06
2016,5,28,7,0,633.0,89.0,1.7,18.0,341.0,741.03,584.33
2016,5,28,7,15,666.0,94.5,1.75,18.5,391.5,791.9,617.59
2016,5,28,7,30,699.0,100.0,1.8,19.0,442.0,841.63,649.22
2016,5,28,7,45,725.0,104.0,1.85,20.0,491.5,880.92,671.68
2016,5,28,8,0,751.0,108.0,1.9,21.0,541.0,912.08,688.23
2016,5,28,8,15,770.5,111.0,1.9,21.5,588.0,939.45,702.83
2016,5,28,8,30,790.0,114.0,1.9,22.0,635.0,963.98,715.45
2016,5,28,8,45,805.0,117.0,1.9,22.5,678.0,980.89,723.04
2016,5,28,9,0,820.0,120.0,1.9,23.0,721.0,994.58,728.65
2016,5,28,9,15,832.0,122.5,1.9,23.5,759.5,1001.27,729.87
2016,5,28,9,30,844.0,125.0,1.9,24.0,798.0,991.55,720.78
2016,5,28,9,45,852.0,127.0,1.95,25.0,831.0,986.99,714.59
2016,5,28,10,0,860.0,129.0,2.0,26.0,864.0,979.04,706.32
2016,5,28,10,15,866.5,130.5,2.0,26.0,890.5,965.76,697.01
2016,5,28,10,30,873.0,132.0,2.0,26.0,917.0,949.15,685.74
2016,5,28,10,45,877.0,134.0,2.05,26.5,936.5,927.45,670.51
2016,5,28,11,0,881.0,136.0,2.1,27.0,956.0,902.63,653.35
2016,5,28,11,15,884.0,136.5,2.1,27.0,969.0,872.68,633.7
2016,5,28,11,30,887.0,137.0,2.1,27.0,982.0,840.01,612.27
2016,5,28,11,45,887.0,138.0,2.15,27.5,987.0,802.91,587.04
2016,5,28,12,0,887.0,139.0,2.2,28.0,992.0,763.69,559.3
2016,5,28,12,15,886.5,139.0,2.25,28.0,990.0,721.5,529.47
2016,5,28,12,30,886.0,139.0,2.3,28.0,988.0,677.71,497.77
2016,5,28,12,45,874.0,145.0,2.4,28.0,975.5,629.88,462.52
2016,5,28,13,0,862.0,151.0,2.5,28.0,963.0,581.62,425.95
2016,5,28,13,15,858.0,150.0,2.55,28.0,946.0,532.54,387.58
2016,5,28,13,30,854.0,149.0,2.6,28.0,929.0,482.88,347.65
2016,5,28,13,45,847.0,148.0,2.7,28.0,904.5,428.35,303.25
2016,5,28,14,0,840.0,147.0,2.8,28.0,880.0,375.91,259.37
2016,5,28,14,15,831.5,145.0,2.85,27.5,849.5,322.78,214.94
2016,5,28,14,30,823.0,143.0,2.9,27.0,819.0,270.42,171.44
2016,5,28,14,45,682.5,197.0,3.0,27.0,741.0,224.78,140.39
2016,5,28,15,0,542.0,251.0,3.1,27.0,663.0,203.12,132.18
2016,5,28,15,15,657.0,192.0,3.15,26.5,664.0,136.6,88.21
2016,5,28,15,30,772.0,133.0,3.2,26.0,665.0,91.15,70.34
2016,5,28,15,45,754.5,129.0,3.25,26.0,619.5,90.61,70.15
2016,5,28,16,0,737.0,125.0,3.3,26.0,574.0,81.64,62.9
2016,5,28,16,15,581.5,153.0,3.3,25.0,489.0,99.97,78.7
2016,5,28,16,30,426.0,181.0,3.3,24.0,404.0,117.7,94.13
2016,5,28,16,45,380.0,169.0,3.3,23.5,353.0,111.83,89.69
2016,5,28,17,0,334.0,157.0,3.3,23.0,302.0,110.36,88.92
2016,5,28,17,15,303.0,143.0,3.05,22.0,261.5,101.67,82.12
2016,5,28,17,30,272.0,129.0,2.8,21.0,221.0,92.68,74.89
2016,5,28,17,45,246.0,109.5,2.6,20.5,182.5,79.94,64.07
2016,5,28,18,0,220.0,90.0,2.4,20.0,144.0,66.78,52.65
2016,5,28,18,15,178.5,71.5,2.1,19.0,109.0,53.79,41.2
2016,5,28,18,30,137.0,53.0,1.8,18.0,74.0,40.48,29.23
2016,5,28,18,45,74.5,35.5,1.55,17.5,46.5,28.05,17.33
2016,5,28,19,0,12.0,18.0,1.3,17.0,19.0,14.83,0.0
2016,5,28,19,15,6.0,9.0,1.3,16.5,9.5,7.68,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.5,19.0,2.25,12.5,32.0,135.41,64.01
2016,5,29,5,30,237.0,38.0,2.3,13.0,64.0,264.34,211.58
2016,5,29,5,45,330.5,49.5,2.4,13.5,106.0,357.16,295.65
2016,5,29,6,0,424.0,61.0,2.5,14.0,148.0,462.75,384.34
2016,5,29,6,15,487.5,69.0,2.45,14.5,196.0,541.16,447.3
2016,5,29,6,30,551.0,77.0,2.4,15.0,244.0,621.85,509.03
2016,5,29,6,45,597.5,83.0,2.35,15.5,295.0,686.41,555.7
2016,5,29,7,0,644.0,89.0,2.3,16.0,346.0,751.24,600.62
2016,5,29,7,15,677.0,94.0,2.25,16.5,396.5,801.71,633.42
2016,5,29,7,30,710.0,99.0,2.2,17.0,447.0,851.0,664.39
2016,5,29,7,45,735.5,103.0,2.15,17.5,497.0,889.99,687.28
2016,5,29,8,0,761.0,107.0,2.1,18.0,547.0,920.96,704.22
2016,5,29,8,15,780.0,110.5,2.1,18.5,593.5,948.53,719.18
2016,5,29,8,30,799.0,114.0,2.1,19.0,640.0,973.22,732.09
2016,5,29,8,45,813.5,116.5,2.1,20.0,683.5,989.09,737.7
2016,5,29,9,0,828.0,119.0,2.1,21.0,727.0,1001.71,741.29
2016,5,29,9,15,839.5,121.5,2.15,21.5,765.0,1007.91,742.82
2016,5,29,9,30,851.0,124.0,2.2,22.0,803.0,997.74,733.9
2016,5,29,9,45,859.5,125.5,2.3,22.5,836.0,993.15,729.49
2016,5,29,10,0,868.0,127.0,2.4,23.0,869.0,985.15,722.9
2016,5,29,10,15,874.5,128.5,2.45,23.0,895.5,971.82,713.84
2016,5,29,10,30,881.0,130.0,2.5,23.0,922.0,955.13,702.72
2016,5,29,10,45,884.0,132.0,2.65,23.5,941.5,932.43,687.23
2016,5,29,11,0,887.0,134.0,2.8,24.0,961.0,906.64,669.67
2016,5,29,11,15,889.5,134.5,2.85,24.0,973.5,876.19,649.47
2016,5,29,11,30,892.0,135.0,2.9,24.0,986.0,843.04,627.4
2016,5,29,11,45,891.0,136.5,2.95,24.0,990.5,805.49,602.2
2016,5,29,12,0,890.0,138.0,3.0,24.0,995.0,765.86,574.44
2016,5,29,12,15,889.5,138.0,3.0,24.0,993.0,723.62,543.32
2016,5,29,12,30,889.0,138.0,3.0,24.0,991.0,679.77,510.39
2016,5,29,12,45,878.0,143.5,3.05,24.5,979.0,632.12,473.11
2016,5,29,13,0,867.0,149.0,3.1,25.0,967.0,583.97,434.68
2016,5,29,13,15,863.5,148.0,3.15,25.0,950.5,534.97,395.58
2016,5,29,13,30,860.0,147.0,3.2,25.0,934.0,485.33,354.87
2016,5,29,13,45,855.0,145.5,3.25,25.0,910.0,434.32,312.09
2016,5,29,14,0,850.0,144.0,3.3,25.0,886.0,378.41,264.8
2016,5,29,14,15,842.0,142.5,3.3,24.5,856.0,325.28,219.56
2016,5,29,14,30,834.0,141.0,3.3,24.0,826.0,272.84,175.23
2016,5,29,14,45,825.0,137.5,3.3,24.0,790.5,219.82,132.37
2016,5,29,15,0,816.0,134.0,3.3,24.0,755.0,168.01,95.7
2016,5,29,15,15,802.5,131.5,3.25,23.5,714.0,117.98,70.84
2016,5,29,15,30,789.0,129.0,3.2,23.0,673.0,88.82,69.29
2016,5,29,15,45,774.0,124.5,3.15,23.0,628.0,87.89,68.73
2016,5,29,16,0,759.0,120.0,3.1,23.0,583.0,86.81,68.02
2016,5,29,16,15,736.0,115.5,3.05,22.5,535.0,77.72,60.7
2016,5,29,16,30,713.0,111.0,3.0,22.0,487.0,76.43,59.95
2016,5,29,16,45,685.5,105.5,2.95,22.0,437.0,74.29,58.33
2016,5,29,17,0,658.0,100.0,2.9,22.0,387.0,72.01,56.57
2016,5,29,17,15,617.5,94.0,2.75,21.0,336.0,69.08,54.45
2016,5,29,17,30,577.0,88.0,2.6,20.0,285.0,66.06,52.18
2016,5,29,17,45,523.5,79.5,2.5,19.5,236.0,60.86,47.77
2016,5,29,18,0,470.0,71.0,2.4,19.0,187.0,55.49,43.06
2016,5,29,18,15,389.5,60.5,2.25,18.0,141.5,46.01,34.63
2016,5,29,18,30,309.0,50.0,2.1,17.0,96.0,38.27,27.49
2016,5,29,18,45,199.0,35.5,2.0,16.0,61.0,27.33,16.98
2016,5,29,19,0,89.0,21.0,1.9,15.0,26.0,16.61,0.0
2016,5,29,19,15,44.5,10.5,2.0,14.5,13.0,8.96,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,27.0,9.0,1.5,11.0,9.0,25.13,0.0
2016,5,30,5,15,147.5,23.0,1.65,11.5,38.0,164.35,82.73
2016,5,30,5,30,268.0,37.0,1.8,12.0,67.0,284.9,228.93
2016,5,30,5,45,362.5,47.5,1.95,13.0,110.0,383.12,316.56
2016,5,30,6,0,457.0,58.0,2.1,14.0,153.0,486.11,401.66
2016,5,30,6,15,519.5,65.5,2.05,14.5,201.5,563.85,463.29
2016,5,30,6,30,582.0,73.0,2.0,15.0,250.0,643.87,523.56
2016,5,30,6,45,627.0,78.5,2.0,15.5,301.0,707.14,568.77
2016,5,30,7,0,672.0,84.0,2.0,16.0,352.0,770.61,612.31
2016,5,30,7,15,704.0,88.5,2.0,16.5,403.0,820.05,644.23
2016,5,30,7,30,736.0,93.0,2.0,17.0,454.0,862.37,670.3
2016,5,30,7,45,761.0,96.5,2.0,18.0,504.0,901.14,692.01
2016,5,30,8,0,786.0,100.0,2.0,19.0,554.0,937.61,711.63
2016,5,30,8,15,804.5,103.0,2.0,19.5,601.5,964.33,725.7
2016,5,30,8,30,823.0,106.0,2.0,20.0,649.0,988.14,737.82
2016,5,30,8,45,837.0,108.5,2.05,21.0,692.0,1003.66,743.65
2016,5,30,9,0,851.0,111.0,2.1,22.0,735.0,1003.28,739.28
2016,5,30,9,15,861.5,113.0,2.1,22.5,773.5,1008.08,739.43
2016,5,30,9,30,872.0,115.0,2.1,23.0,812.0,1009.47,737.48
2016,5,30,9,45,879.0,117.5,2.15,23.5,844.5,1004.45,732.16
2016,5,30,10,0,886.0,120.0,2.2,24.0,877.0,995.95,724.82
2016,5,30,10,15,892.0,121.0,2.25,24.0,903.5,981.54,715.23
2016,5,30,10,30,898.0,122.0,2.3,24.0,930.0,963.78,703.6
2016,5,30,10,45,902.0,123.0,2.35,24.5,950.0,940.9,687.35
2016,5,30,11,0,906.0,124.0,2.4,25.0,970.0,914.89,669.16
2016,5,30,11,15,908.5,124.5,2.4,25.5,982.5,884.16,647.48
2016,5,30,11,30,911.0,125.0,2.4,26.0,995.0,850.68,624.05
2016,5,30,11,45,911.5,125.5,2.45,26.5,999.5,813.09,598.24
2016,5,30,12,0,912.0,126.0,2.5,27.0,1004.0,773.29,570.3
2016,5,30,12,15,911.5,126.0,2.5,27.0,1002.0,730.45,539.44
2016,5,30,12,30,911.0,126.0,2.5,27.0,1000.0,685.93,506.72
2016,5,30,12,45,905.5,127.5,2.55,27.5,989.0,638.02,470.06
2016,5,30,13,0,900.0,129.0,2.6,28.0,978.0,589.19,431.89
2016,5,30,13,15,896.5,128.0,2.65,28.0,961.0,538.89,392.51
2016,5,30,13,30,893.0,127.0,2.7,28.0,944.0,487.9,351.42
2016,5,30,13,45,888.5,125.0,2.8,28.0,920.0,435.33,308.14
2016,5,30,14,0,884.0,123.0,2.9,28.0,896.0,382.54,263.66
2016,5,30,14,15,876.5,121.5,2.95,27.5,866.0,329.19,218.7
2016,5,30,14,30,869.0,120.0,3.0,27.0,836.0,276.31,174.42
2016,5,30,14,45,860.0,117.5,3.1,27.0,800.0,223.22,131.9
2016,5,30,15,0,851.0,115.0,3.2,27.0,764.0,171.16,95.42
2016,5,30,15,15,838.5,112.5,3.25,26.5,722.5,109.52,61.87
2016,5,30,15,30,826.0,110.0,3.3,26.0,681.0,77.52,59.1
2016,5,30,15,45,811.0,106.5,3.4,26.0,636.0,76.75,58.65
2016,5,30,16,0,796.0,103.0,3.5,26.0,591.0,75.86,58.09
2016,5,30,16,15,774.5,99.5,3.45,25.5,542.5,74.74,57.47
2016,5,30,16,30,753.0,96.0,3.4,25.0,494.0,73.54,56.77
2016,5,30,16,45,727.0,91.5,3.4,24.5,443.5,71.44,55.32
2016,5,30,17,0,701.0,87.0,3.4,24.0,393.0,63.35,48.73
2016,5,30,17,15,663.0,82.0,3.15,23.0,342.0,60.77,46.88
2016,5,30,17,30,625.0,77.0,2.9,22.0,291.0,58.12,44.89
2016,5,30,17,45,573.5,70.0,2.7,21.5,241.5,53.74,41.21
2016,5,30,18,0,522.0,63.0,2.5,21.0,192.0,49.25,37.3
2016,5,30,18,15,444.5,54.5,2.2,20.0,146.5,43.26,31.98
2016,5,30,18,30,367.0,46.0,1.9,19.0,101.0,37.19,26.35
2016,5,30,18,45,251.0,33.5,1.6,18.0,64.5,25.97,15.8
2016,5,30,19,0,135.0,21.0,1.3,17.0,28.0,16.33,0.0
2016,5,30,19,15,67.5,10.5,1.3,16.5,14.0,8.96,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,27.71,0.0
2016,5,31,5,15,155.5,23.0,1.7,13.5,39.5,170.07,88.38
2016,5,31,5,30,280.0,37.0,1.8,14.0,69.0,295.44,235.88
2016,5,31,5,45,372.5,47.0,1.95,14.5,111.5,390.26,320.53
2016,5,31,6,0,465.0,57.0,2.1,15.0,154.0,491.35,404.29
2016,5,31,6,15,527.0,64.5,2.0,15.5,202.5,568.84,465.17
2016,5,31,6,30,589.0,72.0,1.9,16.0,251.0,648.61,524.55
2016,5,31,6,45,633.5,77.0,1.85,16.5,302.0,710.92,568.31
2016,5,31,7,0,678.0,82.0,1.8,17.0,353.0,773.4,610.29
2016,5,31,7,15,709.5,86.5,1.75,18.0,404.0,822.5,639.91
2016,5,31,7,30,741.0,91.0,1.7,19.0,455.0,864.78,663.74
2016,5,31,7,45,765.5,94.5,1.7,20.0,505.0,903.13,684.72
2016,5,31,8,0,790.0,98.0,1.7,21.0,555.0,939.18,703.64
2016,5,31,8,15,808.0,101.0,1.7,21.5,602.0,965.46,717.14
2016,5,31,8,30,826.0,104.0,1.7,22.0,649.0,988.84,728.71
2016,5,31,8,45,840.0,106.0,1.75,22.5,692.0,1003.81,735.55
2016,5,31,9,0,854.0,108.0,1.8,23.0,735.0,1003.11,732.5
2016,5,31,9,15,864.5,110.0,1.85,23.5,773.5,1008.01,733.37
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,1009.5,732.14
2016,5,31,9,45,886.0,112.0,1.95,25.0,846.0,1005.91,726.41
2016,5,31,10,0,897.0,112.0,2.0,26.0,880.0,998.84,718.68
2016,5,31,10,15,903.0,113.5,2.1,26.0,906.5,984.99,710.18
2016,5,31,10,30,909.0,115.0,2.2,26.0,933.0,967.73,699.58
2016,5,31,10,45,913.0,116.0,2.3,26.5,953.0,944.82,683.99
2016,5,31,11,0,917.0,117.0,2.4,27.0,973.0,918.75,666.37
2016,5,31,11,15,920.0,117.5,2.4,27.5,986.0,888.34,645.08
2016,5,31,11,30,923.0,118.0,2.4,28.0,999.0,855.11,622.01
2016,5,31,11,45,924.0,118.5,2.45,28.5,1004.5,817.7,596.53
2016,5,31,12,0,925.0,119.0,2.5,29.0,1010.0,778.01,569.15
2016,5,31,12,15,924.5,118.5,2.5,29.0,1008.0,734.44,538.07
2016,5,31,12,30,924.0,118.0,2.5,29.0,1006.0,689.19,505.13
2016,5,31,12,45,925.5,116.0,2.5,29.5,997.5,642.49,469.43
2016,5,31,13,0,927.0,114.0,2.5,30.0,989.0,594.28,431.81
2016,5,31,13,15,924.0,113.5,2.55,30.0,972.5,543.51,392.39
2016,5,31,13,30,921.0,113.0,2.6,30.0,956.0,491.92,351.16
2016,5,31,13,45,916.0,112.0,2.7,30.0,932.0,438.57,307.58
2016,5,31,14,0,911.0,111.0,2.8,30.0,908.0,385.0,262.77
2016,5,31,14,15,904.5,109.5,2.8,30.0,878.0,330.66,216.78
2016,5,31,14,30,898.0,108.0,2.8,30.0,848.0,276.65,171.51
2016,5,31,14,45,888.5,106.5,2.85,30.0,812.0,222.68,128.65
2016,5,31,15,0,879.0,105.0,2.9,30.0,776.0,169.76,91.84
2016,5,31,15,15,867.5,103.0,2.9,29.5,735.0,117.67,66.12
2016,5,31,15,30,856.0,101.0,2.9,29.0,694.0,83.59,63.29
2016,5,31,15,45,840.5,98.5,2.95,29.0,648.5,72.17,54.13
2016,5,31,16,0,825.0,96.0,3.0,29.0,603.0,71.69,53.91
2016,5,31,16,15,805.0,93.0,2.9,28.0,554.0,70.73,53.52
2016,5,31,16,30,785.0,90.0,2.8,27.0,505.0,69.7,53.07
2016,5,31,16,45,758.0,86.5,2.75,26.5,454.5,68.13,52.06
2016,5,31,17,0,731.0,83.0,2.7,26.0,404.0,66.5,50.98
2016,5,31,17,15,694.5,78.0,2.45,25.0,352.0,58.22,44.3
2016,5,31,17,30,658.0,73.0,2.2,24.0,300.0,55.42,42.2
2016,5,31,17,45,606.0,67.0,1.95,23.0,250.0,51.66,39.16
2016,5,31,18,0,554.0,61.0,1.7,22.0,200.0,47.83,35.92
2016,5,31,18,15,476.5,53.0,1.5,21.0,153.0,42.15,30.9
2016,5,31,18,30,399.0,45.0,1.3,20.0,106.0,36.41,25.6
2016,5,31,18,45,279.5,33.0,1.15,19.0,68.5,26.91,16.59
2016,5,31,19,0,160.0,21.0,1.0,18.0,31.0,16.37,0.78
2016,5,31,19,15,80.0,10.5,1.05,17.5,15.5,8.96,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,36.0,10.0,2.8,13.0,10.0,31.79,0.0
2016,6,1,5,15,166.5,24.0,2.9,13.5,40.5,179.92,96.9
2016,6,1,5,30,297.0,38.0,3.0,14.0,71.0,308.7,247.82
2016,6,1,5,45,389.5,48.0,3.2,14.5,115.0,404.41,333.92
2016,6,1,6,0,482.0,58.0,3.4,15.0,159.0,506.22,419.24
2016,6,1,6,15,544.5,65.0,3.4,15.5,208.5,584.16,481.86
2016,6,1,6,30,607.0,72.0,3.4,16.0,258.0,664.3,543.25
2016,6,1,6,45,652.5,77.5,3.4,17.0,310.0,728.72,588.95
2016,6,1,7,0,698.0,83.0,3.4,18.0,362.0,793.32,632.79
2016,6,1,7,15,730.0,87.0,3.35,18.5,414.0,842.69,664.87
2016,6,1,7,30,762.0,91.0,3.3,19.0,466.0,885.2,691.17
2016,6,1,7,45,786.0,94.5,3.3,19.5,517.0,923.4,714.15
2016,6,1,8,0,810.0,98.0,3.3,20.0,568.0,959.23,735.08
2016,6,1,8,15,828.0,101.0,3.25,20.5,615.5,985.73,748.95
2016,6,1,8,30,846.0,104.0,3.2,21.0,663.0,1009.25,760.72
2016,6,1,8,45,860.5,106.0,3.2,21.5,707.0,1012.33,759.2
2016,6,1,9,0,875.0,108.0,3.2,22.0,751.0,1024.6,764.14
2016,6,1,9,15,885.5,110.0,3.2,22.5,790.0,1029.43,764.16
2016,6,1,9,30,896.0,112.0,3.2,23.0,829.0,1030.78,762.11
2016,6,1,9,45,906.0,112.5,3.2,23.5,863.0,1026.51,756.55
2016,6,1,10,0,916.0,113.0,3.2,24.0,897.0,1018.7,748.89
2016,6,1,10,15,922.0,114.0,3.2,24.5,924.0,1004.0,736.92
2016,6,1,10,30,928.0,115.0,3.2,25.0,951.0,985.86,722.9
2016,6,1,10,45,930.5,117.0,3.25,25.5,971.0,962.08,705.72
2016,6,1,11,0,933.0,119.0,3.3,26.0,991.0,935.12,686.53
2016,6,1,11,15,935.5,119.5,3.35,26.0,1004.0,903.77,665.8
2016,6,1,11,30,938.0,120.0,3.4,26.0,1017.0,869.59,643.12
2016,6,1,11,45,936.5,122.0,3.5,26.0,1021.5,830.91,617.51
2016,6,1,12,0,935.0,124.0,3.6,26.0,1026.0,790.03,589.83
2016,6,1,12,15,934.5,124.0,3.65,26.0,1024.0,746.36,557.97
2016,6,1,12,30,934.0,124.0,3.7,26.0,1022.0,700.97,524.16
2016,6,1,12,45,919.5,131.5,3.75,26.5,1008.0,651.08,485.21
2016,6,1,13,0,905.0,139.0,3.8,27.0,994.0,600.8,445.22
2016,6,1,13,15,901.0,138.5,3.8,26.5,977.0,550.3,405.73
2016,6,1,13,30,897.0,138.0,3.8,26.0,960.0,499.13,364.5
2016,6,1,13,45,888.5,138.0,3.8,26.0,935.0,446.03,320.03
2016,6,1,14,0,880.0,138.0,3.8,26.0,910.0,393.08,274.82
2016,6,1,14,15,872.0,136.5,3.75,26.0,879.5,339.7,228.85
2016,6,1,14,30,864.0,135.0,3.7,26.0,849.0,286.84,183.81
2016,6,1,14,45,852.5,133.5,3.7,26.0,812.0,225.86,134.93
2016,6,1,15,0,841.0,132.0,3.7,26.0,775.0,173.64,97.76
2016,6,1,15,15,827.5,129.5,3.65,25.5,733.5,122.3,71.24
2016,6,1,15,30,814.0,127.0,3.6,25.0,692.0,87.82,67.88
2016,6,1,15,45,797.0,123.5,3.55,25.0,646.0,87.44,67.78
2016,6,1,16,0,780.0,120.0,3.5,25.0,600.0,86.96,67.59
2016,6,1,16,15,757.5,116.0,3.35,24.5,551.0,78.19,60.58
2016,6,1,16,30,735.0,112.0,3.2,24.0,502.0,77.23,60.11
2016,6,1,16,45,559.5,131.0,3.1,23.5,411.0,90.2,71.43
2016,6,1,17,0,384.0,150.0,3.0,23.0,320.0,101.52,81.41
2016,6,1,17,15,493.5,119.0,2.8,22.0,309.0,84.17,67.13
2016,6,1,17,30,603.0,88.0,2.6,21.0,298.0,66.12,51.99
2016,6,1,17,45,552.5,80.0,2.45,20.5,248.0,61.3,47.96
2016,6,1,18,0,502.0,72.0,2.3,20.0,198.0,56.33,43.63
2016,6,1,18,15,422.0,62.0,2.05,19.0,151.5,49.35,37.43
2016,6,1,18,30,342.0,52.0,1.8,18.0,105.0,39.86,28.82
2016,6,1,18,45,231.0,38.0,1.6,17.0,68.0,29.28,18.8
2016,6,1,19,0,120.0,24.0,1.4,16.0,31.0,18.59,2.74
2016,6,1,19,15,60.0,12.0,1.4,15.5,15.5,10.24,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
