Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,10.0,1.6,12.0,11.0,36.31,0.0
2016,6,2,5,15,176.0,24.0,1.75,12.5,42.0,186.64,103.57
2016,6,2,5,30,309.0,38.0,1.9,13.0,73.0,317.47,254.97
2016,6,2,5,45,404.5,47.5,2.1,13.5,117.5,415.38,342.1
2016,6,2,6,0,500.0,57.0,2.3,14.0,162.0,519.51,428.47
2016,6,2,6,15,562.0,64.0,2.2,14.5,212.0,597.55,489.74
2016,6,2,6,30,624.0,71.0,2.1,15.0,262.0,677.76,549.38
2016,6,2,6,45,319.0,105.5,2.05,15.5,204.0,453.52,373.43
2016,6,2,7,0,14.0,140.0,2.0,16.0,146.0,143.84,115.2
2016,6,2,7,15,21.5,162.0,1.95,17.0,172.5,171.81,138.27
2016,6,2,7,30,29.0,184.0,1.9,18.0,199.0,217.87,174.58
2016,6,2,7,45,195.5,203.5,1.9,19.0,316.0,422.18,338.75
2016,6,2,8,0,362.0,223.0,1.9,20.0,433.0,632.22,494.72
2016,6,2,8,15,609.5,162.5,1.85,20.5,550.5,844.52,643.64
2016,6,2,8,30,857.0,102.0,1.8,21.0,668.0,1018.05,753.33
2016,6,2,8,45,870.0,104.5,1.8,21.5,712.0,1020.38,749.4
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,1031.75,753.51
2016,6,2,9,15,893.5,108.5,1.8,22.5,795.0,1036.05,753.1
2016,6,2,9,30,904.0,110.0,1.8,23.0,834.0,1036.88,750.72
2016,6,2,9,45,905.5,115.0,1.8,24.0,865.5,1028.91,741.53
2016,6,2,10,0,907.0,120.0,1.8,25.0,897.0,1017.39,730.4
2016,6,2,10,15,912.5,121.5,1.85,25.5,923.5,1002.75,719.61
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,984.68,706.78
2016,6,2,10,45,921.5,124.0,1.95,26.5,970.0,960.96,690.46
2016,6,2,11,0,925.0,125.0,2.0,27.0,990.0,934.08,672.21
2016,6,2,11,15,927.0,125.5,2.0,27.0,1002.5,902.45,651.71
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,868.05,629.4
2016,6,2,11,45,929.0,127.0,2.05,27.5,1019.5,829.93,603.79
2016,6,2,12,0,929.0,128.0,2.1,28.0,1024.0,789.58,576.15
2016,6,2,12,15,928.0,127.5,2.15,28.0,1021.5,745.41,545.27
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,699.6,512.47
2016,6,2,12,45,932.0,122.0,2.3,28.5,1011.0,652.64,477.32
2016,6,2,13,0,937.0,117.0,2.4,29.0,1003.0,603.92,439.87
2016,6,2,13,15,933.0,116.5,2.4,29.0,985.5,552.22,399.64
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,499.78,357.71
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,445.68,312.93
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,391.46,267.16
2016,6,2,14,15,910.0,113.0,2.5,30.0,888.5,337.01,221.25
2016,6,2,14,30,903.0,112.0,2.5,30.0,858.0,282.94,176.02
2016,6,2,14,45,893.0,110.0,2.55,30.0,821.0,228.32,132.62
2016,6,2,15,0,883.0,108.0,2.6,30.0,784.0,174.81,95.08
2016,6,2,15,15,870.5,106.0,2.6,29.5,742.0,122.45,68.5
2016,6,2,15,30,858.0,104.0,2.6,29.0,700.0,85.32,64.67
2016,6,2,15,45,841.5,101.5,2.65,28.5,654.0,73.99,55.72
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,73.57,55.68
2016,6,2,16,15,804.5,95.5,2.7,27.5,559.0,72.34,54.96
2016,6,2,16,30,784.0,92.0,2.7,27.0,510.0,71.01,54.15
2016,6,2,16,45,756.5,88.5,2.7,26.5,458.5,69.49,53.19
2016,6,2,17,0,729.0,85.0,2.7,26.0,407.0,67.92,52.16
2016,6,2,17,15,692.0,80.0,2.55,25.0,355.5,59.53,45.41
2016,6,2,17,30,655.0,75.0,2.4,24.0,304.0,56.79,43.36
2016,6,2,17,45,603.5,69.0,2.3,23.5,253.0,53.08,40.3
2016,6,2,18,0,552.0,63.0,2.2,23.0,202.0,49.32,37.05
2016,6,2,18,15,476.0,54.5,1.9,21.5,155.5,43.29,31.84
2016,6,2,18,30,400.0,46.0,1.6,20.0,109.0,37.16,26.29
2016,6,2,18,45,285.0,34.0,1.35,19.0,71.0,27.7,17.39
2016,6,2,19,0,170.0,22.0,1.1,18.0,33.0,17.15,2.83
2016,6,2,19,15,85.0,11.0,1.05,17.5,16.5,9.39,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.8,15.0,11.0,44.05,0.0
2016,6,3,5,15,187.0,23.0,0.9,15.5,42.0,195.61,109.36
2016,6,3,5,30,319.0,36.0,1.0,16.0,73.0,322.92,255.11
2016,6,3,5,45,409.0,45.5,1.1,16.5,116.5,416.47,336.24
2016,6,3,6,0,499.0,55.0,1.2,17.0,160.0,516.11,416.46
2016,6,3,6,15,558.5,61.5,1.15,17.5,209.0,591.15,473.38
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,668.29,528.71
2016,6,3,6,45,659.0,73.5,1.1,18.5,309.0,728.86,569.83
2016,6,3,7,0,700.0,79.0,1.1,19.0,360.0,789.43,609.25
2016,6,3,7,15,730.0,83.0,1.05,19.5,411.0,831.55,633.82
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,878.16,660.66
2016,6,3,7,45,782.5,90.5,0.95,21.0,511.5,914.87,678.74
2016,6,3,8,0,805.0,94.0,0.9,22.0,561.0,949.21,694.8
2016,6,3,8,15,822.0,97.0,0.85,23.0,608.0,974.74,704.81
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,997.33,712.86
2016,6,3,8,45,852.0,102.0,0.8,25.0,698.0,999.23,709.15
2016,6,3,9,0,865.0,104.0,0.8,26.0,741.0,1010.18,711.43
2016,6,3,9,15,875.0,106.0,0.85,27.0,778.5,1014.75,710.83
2016,6,3,9,30,885.0,108.0,0.9,28.0,816.0,1015.91,708.37
2016,6,3,9,45,899.5,105.0,0.95,29.5,850.5,1012.72,702.06
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,1006.06,693.85
2016,6,3,10,15,693.0,228.5,0.95,31.5,833.0,920.89,639.29
2016,6,3,10,30,472.0,355.0,0.9,32.0,781.0,808.5,562.2
2016,6,3,10,45,700.5,231.0,0.9,32.5,879.0,881.65,612.68
2016,6,3,11,0,929.0,107.0,0.9,33.0,977.0,921.77,634.92
2016,6,3,11,15,931.0,108.0,1.0,33.0,989.5,891.04,616.94
2016,6,3,11,30,933.0,109.0,1.1,33.0,1002.0,857.5,597.8
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.5,819.39,575.47
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,779.06,551.31
2016,6,3,12,15,931.5,111.0,1.4,33.0,1008.5,735.94,522.97
2016,6,3,12,30,931.0,111.0,1.5,33.0,1006.0,691.09,492.49
2016,6,3,12,45,914.5,119.5,1.6,33.0,992.0,641.36,457.54
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,591.36,421.3
2016,6,3,13,15,894.5,127.5,1.8,33.0,961.0,541.75,384.17
2016,6,3,13,30,891.0,127.0,1.9,33.0,944.0,491.41,345.21
2016,6,3,13,45,884.5,126.0,2.0,33.0,920.0,439.02,303.59
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,386.6,260.85
2016,6,3,14,15,870.5,123.5,2.15,33.0,866.0,333.72,217.12
2016,6,3,14,30,863.0,122.0,2.2,33.0,836.0,281.31,174.03
2016,6,3,14,45,689.5,192.0,2.3,33.0,747.0,229.62,140.04
2016,6,3,15,0,516.0,262.0,2.4,33.0,658.0,212.23,135.73
2016,6,3,15,15,666.5,187.5,2.4,32.5,670.0,141.34,86.42
2016,6,3,15,30,817.0,113.0,2.4,32.0,682.0,78.96,58.68
2016,6,3,15,45,662.5,154.5,2.4,32.0,596.0,95.24,72.06
2016,6,3,16,0,508.0,196.0,2.4,32.0,510.0,122.62,94.32
2016,6,3,16,15,624.0,148.0,2.35,31.5,502.5,96.65,73.75
2016,6,3,16,30,740.0,100.0,2.3,31.0,495.0,76.0,57.29
2016,6,3,16,45,711.5,96.0,2.3,30.5,444.5,67.92,50.96
2016,6,3,17,0,683.0,92.0,2.3,30.0,394.0,66.39,49.99
2016,6,3,17,15,645.0,86.5,2.05,29.0,344.0,63.61,48.03
2016,6,3,17,30,607.0,81.0,1.8,28.0,294.0,60.73,45.92
2016,6,3,17,45,555.0,74.0,1.6,27.0,244.5,56.47,42.56
2016,6,3,18,0,503.0,67.0,1.4,26.0,195.0,52.12,38.96
2016,6,3,18,15,428.5,57.5,1.3,25.0,150.0,45.45,33.19
2016,6,3,18,30,354.0,48.0,1.2,24.0,105.0,38.62,27.07
2016,6,3,18,45,248.0,35.5,1.1,23.0,68.5,27.44,16.9
2016,6,3,19,0,142.0,23.0,1.0,22.0,32.0,17.85,3.73
2016,6,3,19,15,71.0,11.5,0.95,21.5,16.0,9.82,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,18.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,19.0,0.85,18.5,19.0,15.69,3.53
2016,6,4,5,30,0.0,33.0,0.8,19.0,33.0,29.71,18.27
2016,6,4,5,45,5.0,52.5,0.75,19.5,53.5,54.59,39.65
2016,6,4,6,0,10.0,72.0,0.7,20.0,74.0,78.4,59.96
2016,6,4,6,15,19.0,92.0,0.95,20.5,97.5,105.7,83.02
2016,6,4,6,30,28.0,112.0,1.2,21.0,121.0,146.52,116.64
2016,6,4,6,45,35.0,132.0,1.45,21.5,145.0,173.61,138.43
2016,6,4,7,0,42.0,152.0,1.7,22.0,169.0,200.57,159.7
2016,6,4,7,15,36.5,169.0,1.7,22.0,185.5,211.59,167.62
2016,6,4,7,30,31.0,186.0,1.7,22.0,202.0,222.19,175.12
2016,6,4,7,45,111.5,219.5,1.7,22.5,283.5,358.86,282.61
2016,6,4,8,0,192.0,253.0,1.7,23.0,365.0,476.16,370.33
2016,6,4,8,15,151.5,275.5,1.7,23.0,368.5,457.65,353.26
2016,6,4,8,30,111.0,298.0,1.7,23.0,372.0,415.39,319.84
2016,6,4,8,45,174.5,317.5,1.7,23.5,442.5,518.44,395.41
2016,6,4,9,0,238.0,337.0,1.7,24.0,513.0,598.32,451.3
2016,6,4,9,15,131.5,319.0,1.75,24.0,417.5,463.36,350.89
2016,6,4,9,30,25.0,301.0,1.8,24.0,322.0,311.12,235.67
2016,6,4,9,45,44.0,344.0,1.9,24.5,381.5,369.7,279.5
2016,6,4,10,0,63.0,387.0,2.0,25.0,441.0,426.42,320.16
2016,6,4,10,15,41.0,351.0,2.05,25.0,387.0,363.51,273.16
2016,6,4,10,30,19.0,315.0,2.1,25.0,333.0,289.85,218.1
2016,6,4,10,45,39.0,371.0,2.15,25.0,408.0,370.17,277.98
2016,6,4,11,0,59.0,427.0,2.2,25.0,483.0,433.54,323.78
2016,6,4,11,15,208.0,430.5,2.25,25.0,629.5,565.1,420.81
2016,6,4,11,30,357.0,434.0,2.3,25.0,776.0,680.17,502.31
2016,6,4,11,45,598.0,297.5,2.4,25.5,874.0,730.85,540.45
2016,6,4,12,0,839.0,161.0,2.5,26.0,972.0,758.52,561.95
2016,6,4,12,15,480.5,321.0,2.5,26.5,785.0,602.8,446.14
2016,6,4,12,30,122.0,481.0,2.5,27.0,598.0,465.57,342.87
2016,6,4,12,45,67.0,363.5,2.5,28.0,427.5,332.67,246.27
2016,6,4,13,0,12.0,246.0,2.5,29.0,257.0,208.3,153.74
2016,6,4,13,15,218.5,312.5,2.45,29.0,513.5,343.82,254.01
2016,6,4,13,30,425.0,379.0,2.4,29.0,770.0,455.55,330.52
2016,6,4,13,45,397.5,382.0,2.4,29.5,740.0,415.25,298.31
2016,6,4,14,0,370.0,385.0,2.4,30.0,710.0,387.52,275.88
2016,6,4,14,15,599.5,258.5,2.35,30.0,764.5,333.18,227.58
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,273.36,171.73
2016,6,4,14,45,824.0,127.5,2.3,30.0,785.5,220.94,129.86
2016,6,4,15,0,819.0,123.0,2.3,30.0,752.0,169.29,92.96
2016,6,4,15,15,806.0,120.5,2.3,29.5,711.5,119.29,66.56
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,81.52,61.55
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,80.69,61.08
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,79.72,60.47
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,78.49,59.77
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,70.37,53.37
2016,6,4,16,45,698.5,97.0,2.3,27.5,440.0,68.35,51.99
2016,6,4,17,0,673.0,92.0,2.3,27.0,391.0,66.21,50.48
2016,6,4,17,15,636.0,86.5,2.25,26.0,341.5,63.45,48.52
2016,6,4,17,30,599.0,81.0,2.2,25.0,292.0,60.59,46.41
2016,6,4,17,45,550.5,73.5,2.15,24.5,243.5,55.99,42.62
2016,6,4,18,0,502.0,66.0,2.1,24.0,195.0,51.25,38.56
2016,6,4,18,15,430.0,57.0,2.0,22.5,150.0,44.98,33.17
2016,6,4,18,30,358.0,48.0,1.9,21.0,105.0,38.58,27.42
2016,6,4,18,45,255.5,35.0,1.85,20.0,69.0,27.08,16.9
2016,6,4,19,0,153.0,22.0,1.8,19.0,33.0,17.1,4.02
2016,6,4,19,15,76.5,11.0,1.95,18.5,16.5,9.39,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,10.0,1.6,13.0,11.0,45.96,0.0
2016,6,5,5,15,178.5,23.5,1.7,13.5,41.0,187.6,109.29
2016,6,5,5,30,299.0,37.0,1.8,14.0,71.0,309.08,247.81
2016,6,5,5,45,387.0,46.5,1.95,14.5,114.0,400.43,328.92
2016,6,5,6,0,475.0,56.0,2.1,15.0,157.0,497.67,409.39
2016,6,5,6,15,534.0,63.5,2.1,15.5,205.5,572.84,468.73
2016,6,5,6,30,593.0,71.0,2.1,16.0,254.0,650.17,526.85
2016,6,5,6,45,296.5,88.0,2.1,17.0,179.5,408.63,336.62
2016,6,5,7,0,0.0,105.0,2.1,18.0,105.0,92.09,71.28
2016,6,5,7,15,0.0,112.0,2.05,18.5,112.0,97.41,75.73
2016,6,5,7,30,0.0,119.0,2.0,19.0,119.0,102.96,79.86
2016,6,5,7,45,10.0,164.0,2.0,19.5,170.0,156.48,123.28
2016,6,5,8,0,20.0,209.0,2.0,20.0,221.0,210.74,166.13
2016,6,5,8,15,33.0,240.0,2.0,20.5,261.0,273.9,214.97
2016,6,5,8,30,46.0,271.0,2.0,21.0,301.0,317.87,247.9
2016,6,5,8,45,131.0,305.5,2.05,22.0,400.5,460.34,355.71
2016,6,5,9,0,216.0,340.0,2.1,23.0,500.0,579.33,441.17
2016,6,5,9,15,543.5,226.5,2.2,23.5,656.0,823.06,617.85
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,1007.69,737.62
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,1006.24,733.68
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,1001.31,729.49
2016,6,5,10,15,907.0,110.0,2.7,25.0,907.5,987.23,720.41
2016,6,5,10,30,913.0,111.0,2.8,25.0,934.0,969.78,709.24
2016,6,5,10,45,915.5,112.5,2.9,25.5,953.5,946.27,692.77
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,919.66,674.3
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,889.16,654.21
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,855.88,632.18
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,818.44,607.23
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,778.76,580.54
2016,6,5,12,15,924.0,116.0,3.25,26.0,1007.5,736.32,549.72
2016,6,5,12,30,924.0,116.0,3.3,26.0,1006.0,692.12,516.93
2016,6,5,12,45,915.0,120.0,3.35,26.5,994.5,643.86,479.41
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,594.87,440.56
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,545.27,401.09
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,494.88,359.93
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,442.81,316.47
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,390.44,271.83
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,337.23,226.57
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,284.35,181.74
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,231.04,138.2
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,178.68,100.14
2016,6,5,15,15,850.5,110.0,3.35,25.5,734.5,127.55,72.61
2016,6,5,15,30,839.0,108.0,3.3,25.0,694.0,76.23,58.23
2016,6,5,15,45,824.0,105.0,3.3,25.0,649.0,75.73,58.01
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,75.12,57.68
2016,6,5,16,15,789.0,98.5,3.25,24.5,555.5,74.0,57.04
2016,6,5,16,30,769.0,95.0,3.2,24.0,507.0,72.77,56.32
2016,6,5,16,45,743.5,90.5,3.15,23.5,457.0,70.64,54.83
2016,6,5,17,0,718.0,86.0,3.1,23.0,407.0,62.61,48.28
2016,6,5,17,15,682.0,81.0,2.95,22.0,356.0,60.0,46.39
2016,6,5,17,30,646.0,76.0,2.8,21.0,305.0,57.31,44.36
2016,6,5,17,45,597.5,69.5,2.7,20.5,255.0,53.28,41.0
2016,6,5,18,0,549.0,63.0,2.6,20.0,205.0,49.15,37.41
2016,6,5,18,15,476.5,55.0,2.5,19.0,158.5,43.56,32.45
2016,6,5,18,30,404.0,47.0,2.4,18.0,112.0,37.88,27.21
2016,6,5,18,45,295.5,35.0,2.3,17.5,74.0,28.47,18.32
2016,6,5,19,0,187.0,23.0,2.2,17.0,36.0,18.83,5.63
2016,6,5,19,15,93.5,11.5,2.3,16.5,18.0,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,14.0,11.0,47.88,0.0
2016,6,6,5,15,181.0,22.5,2.95,14.5,41.0,187.2,110.14
2016,6,6,5,30,301.0,35.0,3.0,15.0,71.0,308.39,247.7
2016,6,6,5,45,386.0,44.5,3.05,15.5,112.5,397.12,327.0
2016,6,6,6,0,471.0,54.0,3.1,16.0,154.0,491.74,405.86
2016,6,6,6,15,527.5,61.0,3.05,16.0,201.0,563.85,464.32
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,638.04,521.82
2016,6,6,6,45,292.0,95.0,3.0,16.5,185.0,414.27,343.42
2016,6,6,7,0,0.0,122.0,3.0,17.0,122.0,110.31,86.8
2016,6,6,7,15,3.0,141.0,2.95,17.5,142.5,130.66,103.68
2016,6,6,7,30,6.0,160.0,2.9,18.0,163.0,150.92,119.81
2016,6,6,7,45,62.0,207.0,2.9,19.0,243.0,273.34,219.39
2016,6,6,8,0,118.0,254.0,2.9,20.0,323.0,403.11,319.91
2016,6,6,8,15,172.0,275.0,2.95,20.5,384.5,477.74,376.05
2016,6,6,8,30,226.0,296.0,3.0,21.0,446.0,552.05,430.68
2016,6,6,8,45,525.0,201.0,3.05,21.5,579.5,788.93,607.58
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,971.1,729.51
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.5,976.48,729.98
2016,6,6,9,30,845.0,110.0,3.1,22.0,788.0,978.59,729.98
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.5,974.33,724.89
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,966.74,717.78
2016,6,6,10,15,867.0,114.5,3.25,23.0,877.0,953.87,708.71
2016,6,6,10,30,873.0,116.0,3.3,23.0,903.0,937.73,697.57
2016,6,6,10,45,877.5,116.5,3.35,23.5,923.0,916.05,681.47
2016,6,6,11,0,882.0,117.0,3.4,24.0,943.0,891.32,663.44
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.5,861.95,643.3
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,829.89,621.32
2016,6,6,11,45,888.5,118.5,3.45,24.5,973.5,794.55,596.11
2016,6,6,12,0,890.0,119.0,3.5,25.0,979.0,756.98,569.11
2016,6,6,12,15,889.5,119.0,3.5,25.0,977.5,715.62,538.46
2016,6,6,12,30,889.0,119.0,3.5,25.0,976.0,672.63,506.03
2016,6,6,12,45,880.0,123.5,3.55,25.0,964.5,626.35,470.53
2016,6,6,13,0,871.0,128.0,3.6,25.0,953.0,579.37,433.65
2016,6,6,13,15,867.5,127.0,3.6,25.0,937.0,530.92,394.67
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,481.8,354.13
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.5,431.37,311.68
2016,6,6,14,0,853.0,124.0,3.7,25.0,876.0,380.82,268.22
2016,6,6,14,15,846.0,122.5,3.7,24.5,847.0,329.57,224.2
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,278.73,180.68
2016,6,6,14,45,829.5,119.5,3.75,24.0,783.5,228.03,138.85
2016,6,6,15,0,820.0,118.0,3.8,24.0,749.0,168.7,94.74
2016,6,6,15,15,808.0,115.5,3.8,23.5,709.5,118.78,66.95
2016,6,6,15,30,796.0,113.0,3.8,23.0,670.0,78.37,60.52
2016,6,6,15,45,779.5,110.5,3.8,23.0,626.0,78.33,60.68
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,78.22,60.77
2016,6,6,16,15,743.0,104.5,3.75,22.0,535.5,77.3,60.44
2016,6,6,16,30,723.0,101.0,3.7,21.0,489.0,69.61,54.32
2016,6,6,16,45,697.0,96.5,3.65,20.5,440.5,67.9,53.16
2016,6,6,17,0,671.0,92.0,3.6,20.0,392.0,66.09,51.89
2016,6,6,17,15,635.0,86.5,3.55,19.5,342.5,63.34,49.78
2016,6,6,17,30,599.0,81.0,3.5,19.0,293.0,60.49,47.52
2016,6,6,17,45,551.5,74.0,3.45,18.5,245.0,56.29,43.98
2016,6,6,18,0,504.0,67.0,3.4,18.0,197.0,51.97,40.2
2016,6,6,18,15,432.5,58.0,3.3,17.5,152.5,45.73,34.56
2016,6,6,18,30,361.0,49.0,3.2,17.0,108.0,39.35,28.61
2016,6,6,18,45,260.5,36.5,3.1,16.5,71.5,28.21,18.23
2016,6,6,19,0,160.0,24.0,3.0,16.0,35.0,18.64,6.03
2016,6,6,19,15,80.0,12.0,3.0,15.5,17.5,10.24,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,14.0,11.0,38.19,0.0
2016,6,7,5,15,157.5,24.0,2.35,14.0,40.5,174.24,103.1
2016,6,7,5,30,269.0,38.0,2.4,14.0,70.0,285.61,229.86
2016,6,7,5,45,359.5,48.0,2.45,14.5,111.5,380.66,314.28
2016,6,7,6,0,450.0,58.0,2.5,15.0,153.0,479.58,396.48
2016,6,7,6,15,509.0,65.0,2.45,15.5,200.5,553.37,455.2
2016,6,7,6,30,568.0,72.0,2.4,16.0,248.0,629.27,512.71
2016,6,7,6,45,284.0,77.5,2.4,16.5,165.5,382.02,317.05
2016,6,7,7,0,0.0,83.0,2.4,17.0,83.0,69.85,53.13
2016,6,7,7,15,0.0,102.5,2.4,17.5,102.5,87.91,68.18
2016,6,7,7,30,0.0,122.0,2.4,18.0,122.0,105.91,82.65
2016,6,7,7,45,2.5,149.5,2.4,18.5,151.5,134.28,105.46
2016,6,7,8,0,5.0,177.0,2.4,19.0,181.0,162.61,127.82
2016,6,7,8,15,10.0,202.0,2.4,19.5,209.0,190.78,149.81
2016,6,7,8,30,15.0,227.0,2.4,20.0,237.0,218.75,171.28
2016,6,7,8,45,25.0,260.0,2.4,20.5,278.0,259.56,202.6
2016,6,7,9,0,35.0,293.0,2.4,21.0,319.0,321.44,249.34
2016,6,7,9,15,91.0,338.5,2.45,21.5,410.5,422.43,325.97
2016,6,7,9,30,147.0,384.0,2.5,22.0,502.0,541.76,412.9
2016,6,7,9,45,202.5,395.5,2.6,22.5,565.0,600.09,454.32
2016,6,7,10,0,258.0,407.0,2.7,23.0,628.0,674.08,505.96
2016,6,7,10,15,573.5,261.0,2.8,23.0,773.0,839.01,628.2
2016,6,7,10,30,889.0,115.0,2.9,23.0,918.0,952.12,705.25
2016,6,7,10,45,890.5,117.5,3.0,23.5,937.0,929.25,687.79
2016,6,7,11,0,892.0,120.0,3.1,24.0,956.0,903.34,669.51
2016,6,7,11,15,895.0,120.5,3.2,24.0,969.0,874.04,650.22
2016,6,7,11,30,898.0,121.0,3.3,24.0,982.0,841.99,628.96
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.5,805.79,603.52
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,767.36,576.26
2016,6,7,12,15,901.5,121.0,3.55,25.0,992.0,726.22,546.04
2016,6,7,12,30,902.0,121.0,3.6,25.0,991.0,683.35,513.89
2016,6,7,12,45,902.0,119.5,3.65,25.0,982.5,637.5,478.82
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,590.31,441.83
2016,6,7,13,15,899.5,117.5,3.75,24.5,958.5,541.35,403.26
2016,6,7,13,30,897.0,117.0,3.8,24.0,943.0,491.54,362.78
2016,6,7,13,45,890.0,117.5,3.85,24.0,919.5,439.94,319.12
2016,6,7,14,0,883.0,118.0,3.9,24.0,896.0,388.29,274.49
2016,6,7,14,15,876.0,116.5,3.9,23.5,867.0,335.52,228.93
2016,6,7,14,30,869.0,115.0,3.9,23.0,838.0,283.14,183.84
2016,6,7,14,45,856.5,115.0,3.95,23.0,801.5,231.26,140.85
2016,6,7,15,0,844.0,115.0,4.0,23.0,765.0,180.71,103.49
2016,6,7,15,15,832.0,113.0,3.95,22.5,725.0,120.05,67.1
2016,6,7,15,30,820.0,111.0,3.9,22.0,685.0,77.58,60.1
2016,6,7,15,45,801.5,109.0,3.9,21.5,640.0,77.74,60.56
2016,6,7,16,0,783.0,107.0,3.9,21.0,595.0,77.87,60.97
2016,6,7,16,15,762.5,103.5,3.8,20.5,547.5,76.89,60.46
2016,6,7,16,30,742.0,100.0,3.7,20.0,500.0,75.83,59.88
2016,6,7,16,45,711.5,97.0,3.65,19.5,449.5,68.4,53.8
2016,6,7,17,0,681.0,94.0,3.6,19.0,399.0,67.56,53.38
2016,6,7,17,15,644.0,88.5,3.5,18.5,349.0,64.84,51.29
2016,6,7,17,30,607.0,83.0,3.4,18.0,299.0,62.03,49.05
2016,6,7,17,45,551.0,77.0,3.3,17.5,249.5,58.57,46.17
2016,6,7,18,0,495.0,71.0,3.2,17.0,200.0,55.09,43.12
2016,6,7,18,15,421.5,61.5,3.05,16.5,155.0,48.54,37.19
2016,6,7,18,30,348.0,52.0,2.9,16.0,110.0,39.82,29.17
2016,6,7,18,45,241.0,39.0,2.75,15.5,73.0,30.01,19.89
2016,6,7,19,0,134.0,26.0,2.6,15.0,36.0,20.1,7.43
2016,6,7,19,15,67.0,13.0,2.55,14.5,18.0,11.1,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,79.0,11.0,2.6,13.0,13.0,60.3,0.0
2016,6,8,5,15,208.0,23.5,2.65,13.0,44.5,211.47,127.48
2016,6,8,5,30,337.0,36.0,2.7,13.0,76.0,335.52,271.25
2016,6,8,5,45,425.5,44.5,2.75,13.5,119.0,427.26,353.08
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,524.85,434.24
2016,6,8,6,15,257.0,58.0,2.8,14.5,112.5,320.08,269.43
2016,6,8,6,30,0.0,63.0,2.8,15.0,63.0,52.25,38.92
2016,6,8,6,45,0.0,75.0,2.85,15.5,75.0,63.04,48.13
2016,6,8,7,0,0.0,87.0,2.9,16.0,87.0,73.77,56.95
2016,6,8,7,15,8.5,130.5,2.95,16.0,135.0,124.64,99.62
2016,6,8,7,30,17.0,174.0,3.0,16.0,183.0,176.78,142.49
2016,6,8,7,45,50.5,211.5,3.05,16.5,240.5,267.42,216.21
2016,6,8,8,0,84.0,249.0,3.1,17.0,298.0,341.23,274.42
2016,6,8,8,15,104.0,274.5,3.15,17.0,340.5,386.4,309.17
2016,6,8,8,30,124.0,300.0,3.2,17.0,383.0,452.99,359.69
2016,6,8,8,45,269.0,294.5,3.3,17.5,488.5,610.8,480.99
2016,6,8,9,0,414.0,289.0,3.4,18.0,594.0,766.73,595.01
2016,6,8,9,15,468.0,284.0,3.45,18.0,646.0,808.58,623.92
2016,6,8,9,30,522.0,279.0,3.5,18.0,698.0,847.63,651.35
2016,6,8,9,45,461.5,317.5,3.55,18.5,699.0,813.99,623.19
2016,6,8,10,0,401.0,356.0,3.6,19.0,700.0,777.96,594.0
2016,6,8,10,15,644.0,239.0,3.65,19.0,811.5,885.85,676.18
2016,6,8,10,30,887.0,122.0,3.7,19.0,923.0,957.4,724.99
2016,6,8,10,45,887.5,125.5,3.8,19.5,941.5,934.43,707.27
2016,6,8,11,0,888.0,129.0,3.9,20.0,960.0,908.42,688.25
2016,6,8,11,15,705.5,254.5,3.95,20.0,920.5,850.32,645.96
2016,6,8,11,30,523.0,380.0,4.0,20.0,881.0,776.35,588.69
2016,6,8,11,45,706.5,257.0,4.1,20.0,938.0,784.19,598.76
2016,6,8,12,0,890.0,134.0,4.2,20.0,995.0,770.18,592.12
2016,6,8,12,15,889.5,134.0,4.25,20.0,993.5,728.55,560.53
2016,6,8,12,30,889.0,134.0,4.3,20.0,992.0,685.32,527.21
2016,6,8,12,45,860.5,150.5,4.35,20.0,974.5,635.33,488.0
2016,6,8,13,0,832.0,167.0,4.4,20.0,957.0,588.57,450.34
2016,6,8,13,15,828.0,166.0,4.4,20.0,941.0,539.69,410.34
2016,6,8,13,30,824.0,165.0,4.4,20.0,925.0,490.36,368.98
2016,6,8,13,45,822.0,161.0,4.4,20.0,903.0,439.48,325.43
2016,6,8,14,0,820.0,157.0,4.4,20.0,881.0,388.35,280.76
2016,6,8,14,15,812.0,155.0,4.35,19.5,851.5,336.72,235.76
2016,6,8,14,30,804.0,153.0,4.3,19.0,822.0,285.8,191.49
2016,6,8,14,45,797.0,148.5,4.25,19.0,788.0,234.31,148.09
2016,6,8,15,0,790.0,144.0,4.2,19.0,754.0,183.82,109.73
2016,6,8,15,15,776.5,141.5,4.1,18.5,714.0,135.31,81.72
2016,6,8,15,30,763.0,139.0,4.0,18.0,674.0,93.97,75.03
2016,6,8,15,45,542.0,197.0,3.95,18.0,565.0,120.9,98.17
2016,6,8,16,0,321.0,255.0,3.9,18.0,456.0,161.94,133.12
2016,6,8,16,15,378.0,220.0,3.85,17.5,438.0,145.2,119.54
2016,6,8,16,30,435.0,185.0,3.8,17.0,420.0,119.47,98.16
2016,6,8,16,45,459.0,159.5,3.75,16.5,385.5,106.26,87.31
2016,6,8,17,0,483.0,134.0,3.7,16.0,351.0,92.16,75.51
2016,6,8,17,15,514.5,110.0,3.6,15.5,316.0,79.15,64.49
2016,6,8,17,30,546.0,86.0,3.5,15.0,281.0,63.6,51.04
2016,6,8,17,45,484.5,83.0,3.45,15.0,236.0,62.63,50.24
2016,6,8,18,0,423.0,80.0,3.4,15.0,191.0,59.46,47.36
2016,6,8,18,15,360.5,68.0,3.3,14.5,148.0,51.08,39.76
2016,6,8,18,30,298.0,56.0,3.2,14.0,105.0,42.5,31.78
2016,6,8,18,45,213.5,41.5,3.1,14.0,70.5,31.78,21.58
2016,6,8,19,0,129.0,27.0,3.0,14.0,36.0,20.85,8.36
2016,6,8,19,15,64.5,13.5,2.95,14.0,18.0,11.52,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,3.1,13.0,12.0,34.51,0.0
2016,6,9,5,15,147.0,26.0,3.2,13.0,41.5,171.08,102.66
2016,6,9,5,30,255.0,41.0,3.3,13.0,71.0,280.4,226.95
2016,6,9,5,45,348.0,51.0,3.45,13.5,113.0,371.1,308.93
2016,6,9,6,0,441.0,61.0,3.6,14.0,155.0,475.42,396.96
2016,6,9,6,15,220.5,61.5,3.6,14.0,108.5,294.7,249.02
2016,6,9,6,30,0.0,62.0,3.6,14.0,62.0,51.37,38.37
2016,6,9,6,45,0.0,74.5,3.6,14.5,74.5,62.54,47.9
2016,6,9,7,0,0.0,87.0,3.6,15.0,87.0,73.77,57.18
2016,6,9,7,15,0.0,112.5,3.55,15.5,112.5,97.9,77.12
2016,6,9,7,30,0.0,138.0,3.5,16.0,138.0,122.04,96.72
2016,6,9,7,45,1.0,153.5,3.5,16.5,154.0,136.82,108.38
2016,6,9,8,0,2.0,169.0,3.5,17.0,170.0,151.55,119.86
2016,6,9,8,15,3.0,176.0,3.45,17.0,178.0,157.84,124.61
2016,6,9,8,30,4.0,183.0,3.4,17.0,186.0,164.27,129.47
2016,6,9,8,45,30.0,249.5,3.4,17.5,272.0,273.22,216.66
2016,6,9,9,0,56.0,316.0,3.4,18.0,358.0,368.08,289.86
2016,6,9,9,15,41.0,310.5,3.4,18.5,342.0,341.71,267.53
2016,6,9,9,30,26.0,305.0,3.4,19.0,326.0,316.34,246.48
2016,6,9,9,45,61.0,356.0,3.4,19.5,408.0,399.06,309.79
2016,6,9,10,0,96.0,407.0,3.4,20.0,490.0,479.27,369.16
2016,6,9,10,15,188.5,418.0,3.4,20.0,586.5,588.46,450.95
2016,6,9,10,30,281.0,429.0,3.4,20.0,683.0,689.22,524.14
2016,6,9,10,45,594.0,274.0,3.45,20.5,825.5,826.89,627.59
2016,6,9,11,0,907.0,119.0,3.5,21.0,968.0,916.67,689.79
2016,6,9,11,15,909.5,119.5,3.5,21.0,981.0,886.6,668.11
2016,6,9,11,30,912.0,120.0,3.5,21.0,994.0,853.77,645.43
2016,6,9,11,45,915.5,118.0,3.55,21.0,1000.0,817.08,620.26
2016,6,9,12,0,919.0,116.0,3.6,21.0,1006.0,778.06,593.31
2016,6,9,12,15,918.5,116.0,3.65,21.0,1004.0,735.68,561.83
2016,6,9,12,30,918.0,116.0,3.7,21.0,1002.0,691.6,528.31
2016,6,9,12,45,919.5,113.5,3.8,21.0,994.0,645.36,492.58
2016,6,9,13,0,921.0,111.0,3.9,21.0,986.0,597.62,454.69
2016,6,9,13,15,917.5,110.0,3.95,21.0,969.5,547.05,413.48
2016,6,9,13,30,914.0,109.0,4.0,21.0,953.0,495.72,370.52
2016,6,9,13,45,910.0,107.5,4.1,21.0,929.5,443.26,325.62
2016,6,9,14,0,906.0,106.0,4.2,21.0,906.0,390.47,279.41
2016,6,9,14,15,899.0,105.0,4.2,20.5,876.5,336.98,232.52
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,283.86,186.06
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.5,230.52,141.0
2016,6,9,15,0,873.0,101.0,4.3,20.0,776.0,178.22,101.35
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.5,126.69,71.6
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,80.95,63.7
2016,6,9,15,45,833.0,96.0,4.3,19.0,650.0,80.66,63.66
2016,6,9,16,0,816.0,95.0,4.3,19.0,605.0,70.51,55.17
2016,6,9,16,15,796.5,92.0,4.2,18.5,557.0,69.55,54.64
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,68.51,54.03
2016,6,9,16,45,750.5,85.5,4.1,17.5,459.0,66.93,52.96
2016,6,9,17,0,724.0,82.0,4.1,17.0,409.0,65.29,51.82
2016,6,9,17,15,689.5,77.5,4.0,16.5,359.0,57.48,45.23
2016,6,9,17,30,655.0,73.0,3.9,16.0,309.0,55.05,43.3
2016,6,9,17,45,604.5,68.0,3.85,15.5,259.0,52.05,40.77
2016,6,9,18,0,554.0,63.0,3.8,15.0,209.0,49.03,38.11
2016,6,9,18,15,484.5,55.0,3.65,14.5,163.0,43.44,33.01
2016,6,9,18,30,415.0,47.0,3.5,14.0,117.0,37.76,27.64
2016,6,9,18,45,307.5,36.5,3.4,14.0,79.0,29.65,19.79
2016,6,9,19,0,200.0,26.0,3.3,14.0,41.0,20.24,8.28
2016,6,9,19,15,100.0,13.0,3.25,13.5,20.5,11.1,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,71.82,0.0
2016,6,10,5,15,226.5,22.5,3.05,13.5,45.0,223.03,135.47
2016,6,10,5,30,356.0,34.0,3.3,14.0,76.0,346.83,280.0
2016,6,10,5,45,439.5,42.0,3.55,14.5,119.0,434.41,358.68
2016,6,10,6,0,523.0,50.0,3.8,15.0,162.0,527.62,437.06
2016,6,10,6,15,577.5,56.0,3.85,15.5,209.5,598.22,494.0
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,670.78,549.79
2016,6,10,6,45,669.5,67.0,4.0,16.5,307.0,722.65,587.71
2016,6,10,7,0,707.0,72.0,4.1,17.0,357.0,780.1,628.47
2016,6,10,7,15,735.0,75.5,4.1,17.0,406.5,825.82,660.11
2016,6,10,7,30,763.0,79.0,4.1,17.0,456.0,870.04,690.0
2016,6,10,7,45,781.5,83.0,4.15,17.5,504.0,903.7,710.67
2016,6,10,8,0,800.0,87.0,4.2,18.0,552.0,934.95,729.39
2016,6,10,8,15,816.5,89.5,4.2,18.5,598.0,947.86,734.75
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,969.62,746.46
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,982.88,752.18
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,992.94,755.84
2016,6,10,9,15,864.5,100.0,4.2,20.0,765.0,998.57,758.05
2016,6,10,9,30,875.0,102.0,4.2,20.0,803.0,1000.83,758.13
2016,6,10,9,45,884.5,102.5,4.2,20.5,836.0,997.04,752.82
2016,6,10,10,0,894.0,103.0,4.2,21.0,869.0,989.83,745.41
2016,6,10,10,15,900.0,104.0,4.2,21.0,896.0,976.33,735.33
2016,6,10,10,30,906.0,105.0,4.2,21.0,923.0,959.48,723.13
2016,6,10,10,45,910.5,106.0,4.25,21.5,943.5,937.96,706.75
2016,6,10,11,0,915.0,107.0,4.3,22.0,964.0,913.25,688.33
2016,6,10,11,15,918.0,107.5,4.3,22.0,977.5,883.75,667.74
2016,6,10,11,30,921.0,108.0,4.3,22.0,991.0,851.43,645.21
2016,6,10,11,45,923.0,108.0,4.35,22.0,997.5,815.27,620.13
2016,6,10,12,0,925.0,108.0,4.4,22.0,1004.0,776.75,593.27
2016,6,10,12,15,925.5,108.0,4.4,22.0,1003.5,735.06,562.14
2016,6,10,12,30,926.0,108.0,4.4,22.0,1003.0,691.54,528.68
2016,6,10,12,45,908.5,118.5,4.45,22.0,989.5,643.25,490.97
2016,6,10,13,0,891.0,129.0,4.5,22.0,976.0,594.65,452.18
2016,6,10,13,15,888.5,128.5,4.5,22.0,961.0,546.18,412.47
2016,6,10,13,30,886.0,128.0,4.5,22.0,946.0,496.9,371.07
2016,6,10,13,45,883.5,126.0,4.55,22.0,924.0,445.97,327.48
2016,6,10,14,0,881.0,124.0,4.6,22.0,902.0,394.59,282.55
2016,6,10,14,15,874.0,122.5,4.6,21.5,873.0,341.93,236.6
2016,6,10,14,30,867.0,121.0,4.6,21.0,844.0,289.66,191.08
2016,6,10,14,45,858.5,119.0,4.6,21.0,809.0,237.37,146.97
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,186.01,108.01
2016,6,10,15,15,838.0,114.5,4.55,20.5,734.0,124.83,70.1
2016,6,10,15,30,826.0,112.0,4.5,20.0,694.0,78.18,61.1
2016,6,10,15,45,810.5,109.5,4.45,20.0,649.5,78.1,61.23
2016,6,10,16,0,795.0,107.0,4.4,20.0,605.0,77.95,61.28
2016,6,10,16,15,774.5,103.5,4.3,19.5,557.0,76.96,60.76
2016,6,10,16,30,754.0,100.0,4.2,19.0,509.0,75.89,60.16
2016,6,10,16,45,725.5,96.5,4.15,18.5,458.5,68.15,53.79
2016,6,10,17,0,697.0,93.0,4.1,18.0,408.0,66.95,53.05
2016,6,10,17,15,660.5,88.0,3.95,17.5,357.5,64.55,51.23
2016,6,10,17,30,624.0,83.0,3.8,17.0,307.0,62.08,49.29
2016,6,10,17,45,571.5,76.5,3.65,16.5,257.5,58.23,46.06
2016,6,10,18,0,519.0,70.0,3.5,16.0,208.0,54.31,42.63
2016,6,10,18,15,447.0,61.0,3.3,15.5,162.0,48.13,37.02
2016,6,10,18,30,375.0,52.0,3.1,15.0,116.0,41.81,31.08
2016,6,10,18,45,267.0,40.0,2.9,14.5,78.0,30.83,20.8
2016,6,10,19,0,159.0,28.0,2.7,14.0,40.0,21.67,9.58
2016,6,10,19,15,79.5,14.0,2.7,13.5,20.0,11.95,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.5,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,35.0,11.0,0.7,12.0,12.0,31.9,0.0
2016,6,11,5,15,146.0,26.0,0.75,12.5,41.5,170.27,102.23
2016,6,11,5,30,257.0,41.0,0.8,13.0,71.0,281.58,225.34
2016,6,11,5,45,352.5,51.5,0.9,13.5,114.0,375.06,307.21
2016,6,11,6,0,448.0,62.0,1.0,14.0,157.0,481.8,394.07
2016,6,11,6,15,509.0,69.5,1.05,14.5,205.0,558.23,453.48
2016,6,11,6,30,570.0,77.0,1.1,15.0,253.0,636.74,511.77
2016,6,11,6,45,619.0,82.0,1.15,16.0,304.5,702.84,557.35
2016,6,11,7,0,668.0,87.0,1.2,17.0,356.0,769.34,601.25
2016,6,11,7,15,699.5,91.5,1.35,18.0,406.5,818.44,632.6
2016,6,11,7,30,731.0,96.0,1.5,19.0,457.0,866.31,662.39
2016,6,11,7,45,756.0,99.5,1.65,20.0,507.0,899.1,681.28
2016,6,11,8,0,781.0,103.0,1.8,21.0,557.0,935.86,702.64
2016,6,11,8,15,798.5,106.0,1.8,21.5,603.5,961.92,716.06
2016,6,11,8,30,816.0,109.0,1.8,22.0,650.0,985.11,727.6
2016,6,11,8,45,830.0,111.5,1.85,23.0,692.5,1001.06,733.68
2016,6,11,9,0,844.0,114.0,1.9,24.0,735.0,1013.78,737.79
2016,6,11,9,15,854.5,116.0,1.85,24.5,773.5,1006.27,729.23
2016,6,11,9,30,865.0,118.0,1.8,25.0,812.0,1008.24,727.12
2016,6,11,9,45,869.5,121.5,1.8,25.5,843.5,1002.37,720.75
2016,6,11,10,0,874.0,125.0,1.8,26.0,875.0,993.1,712.49
2016,6,11,10,15,880.0,126.5,1.75,26.0,901.5,979.91,702.7
2016,6,11,10,30,886.0,128.0,1.7,26.0,928.0,963.4,690.96
2016,6,11,10,45,888.5,129.5,1.65,26.5,947.0,940.41,673.94
2016,6,11,11,0,891.0,131.0,1.6,27.0,966.0,914.38,655.19
2016,6,11,11,15,893.0,132.0,1.65,27.0,978.5,884.57,636.58
2016,6,11,11,30,895.0,133.0,1.7,27.0,991.0,852.06,616.12
2016,6,11,11,45,895.0,134.0,1.8,27.5,996.0,815.47,592.13
2016,6,11,12,0,895.0,135.0,1.9,28.0,1001.0,776.73,566.12
2016,6,11,12,15,894.5,134.5,2.05,28.0,999.5,734.62,537.51
2016,6,11,12,30,894.0,134.0,2.2,28.0,998.0,690.92,506.88
2016,6,11,12,45,899.5,128.5,2.35,28.5,991.0,645.86,473.38
2016,6,11,13,0,905.0,123.0,2.5,29.0,984.0,599.07,437.62
2016,6,11,13,15,901.5,122.5,2.55,28.5,967.5,549.53,400.04
2016,6,11,13,30,898.0,122.0,2.6,28.0,951.0,499.25,360.6
2016,6,11,13,45,706.0,227.5,2.7,28.0,869.0,437.16,312.99
2016,6,11,14,0,514.0,333.0,2.8,28.0,787.0,399.52,284.81
2016,6,11,14,15,689.5,227.5,2.8,27.5,815.0,345.14,237.24
2016,6,11,14,30,865.0,122.0,2.8,27.0,843.0,290.82,186.69
2016,6,11,14,45,851.5,121.5,2.85,27.0,806.5,238.63,144.22
2016,6,11,15,0,838.0,121.0,2.9,27.0,770.0,178.41,99.64
2016,6,11,15,15,826.0,119.0,2.95,26.5,730.0,127.81,70.62
2016,6,11,15,30,814.0,117.0,3.0,26.0,690.0,80.96,61.86
2016,6,11,15,45,795.0,115.0,3.15,26.0,644.5,81.27,62.34
2016,6,11,16,0,776.0,113.0,3.3,26.0,599.0,81.56,62.76
2016,6,11,16,15,755.0,109.5,3.35,25.5,552.0,80.74,62.41
2016,6,11,16,30,734.0,106.0,3.4,25.0,505.0,72.78,56.06
2016,6,11,16,45,705.5,101.5,3.5,24.5,455.0,71.15,55.0
2016,6,11,17,0,677.0,97.0,3.6,24.0,405.0,69.42,53.84
2016,6,11,17,15,641.5,91.5,3.6,23.0,355.0,66.81,52.0
2016,6,11,17,30,606.0,86.0,3.6,22.0,305.0,64.09,50.02
2016,6,11,17,45,557.5,79.0,3.6,21.5,256.0,60.01,46.64
2016,6,11,18,0,509.0,72.0,3.6,21.0,207.0,55.81,43.05
2016,6,11,18,15,440.0,62.5,3.5,20.0,161.5,49.3,37.33
2016,6,11,18,30,371.0,53.0,3.4,19.0,116.0,42.62,31.25
2016,6,11,18,45,273.0,40.0,3.3,18.5,78.5,30.85,20.46
2016,6,11,19,0,175.0,27.0,3.2,18.0,41.0,20.94,9.09
2016,6,11,19,15,87.5,13.5,3.1,17.5,20.5,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
