Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,15,685.5,85.0,3.9,19.5,374.0,62.35,48.86
2016,7,1,17,30,651.0,80.0,3.8,19.0,323.0,59.77,46.85
2016,7,1,17,45,603.5,74.0,3.7,18.5,273.0,56.23,43.92
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,52.62,40.82
2016,7,1,18,15,489.0,60.0,3.5,17.5,176.0,47.18,35.95
2016,7,1,18,30,422.0,52.0,3.4,17.0,129.0,41.65,30.8
2016,7,1,18,45,320.5,41.0,3.3,16.5,89.0,33.25,22.92
2016,7,1,19,0,219.0,30.0,3.2,16.0,49.0,23.29,12.43
2016,7,1,19,15,109.5,15.0,3.1,15.5,24.5,11.71,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,3.15,13.5,30.0,132.08,20.66
2016,7,2,5,30,253.0,34.0,3.3,14.0,60.0,266.62,208.71
2016,7,2,5,45,342.0,45.0,3.45,14.5,100.5,358.74,295.51
2016,7,2,6,0,431.0,56.0,3.6,15.0,141.0,456.19,378.79
2016,7,2,6,15,492.5,64.0,3.6,15.5,188.0,532.61,441.55
2016,7,2,6,30,554.0,72.0,3.6,16.0,235.0,611.49,503.39
2016,7,2,6,45,595.5,79.0,3.65,16.5,284.0,673.13,549.48
2016,7,2,7,0,637.0,86.0,3.7,17.0,333.0,735.01,594.02
2016,7,2,7,15,670.0,91.0,3.7,17.5,383.0,786.0,628.76
2016,7,2,7,30,703.0,96.0,3.7,18.0,433.0,835.98,661.78
2016,7,2,7,45,725.0,101.0,3.7,19.0,482.0,873.75,683.92
2016,7,2,8,0,747.0,106.0,3.7,20.0,531.0,903.42,699.87
2016,7,2,8,15,766.0,109.5,3.65,20.5,577.5,932.11,715.95
2016,7,2,8,30,785.0,113.0,3.6,21.0,624.0,958.06,729.93
2016,7,2,8,45,798.5,117.0,3.55,21.5,667.0,976.05,738.37
2016,7,2,9,0,812.0,121.0,3.5,22.0,710.0,990.88,744.73
2016,7,2,9,15,823.5,123.5,3.5,22.5,748.5,998.65,746.78
2016,7,2,9,30,835.0,126.0,3.5,23.0,787.0,1003.06,746.77
2016,7,2,9,45,843.5,128.0,3.55,23.5,820.5,987.44,733.94
2016,7,2,10,0,852.0,130.0,3.6,24.0,854.0,981.68,728.02
2016,7,2,10,15,859.0,131.5,3.6,24.0,881.5,970.6,719.7
2016,7,2,10,30,866.0,133.0,3.6,24.0,909.0,956.2,709.32
2016,7,2,10,45,869.5,135.0,3.65,24.5,930.0,935.75,693.97
2016,7,2,11,0,873.0,137.0,3.7,25.0,951.0,912.19,676.68
2016,7,2,11,15,876.5,137.5,3.75,25.0,965.0,884.35,657.86
2016,7,2,11,30,880.0,138.0,3.8,25.0,979.0,853.72,637.13
2016,7,2,11,45,880.5,139.0,3.9,25.5,986.0,818.51,612.21
2016,7,2,12,0,881.0,140.0,4.0,26.0,993.0,781.08,585.55
2016,7,2,12,15,881.0,140.0,4.05,26.0,992.5,740.57,555.89
2016,7,2,12,30,881.0,140.0,4.1,26.0,992.0,698.37,524.43
2016,7,2,12,45,885.5,136.0,4.2,26.0,986.0,654.61,491.3
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,609.17,456.02
2016,7,2,13,15,887.0,131.0,4.35,25.5,965.0,560.31,417.92
2016,7,2,13,30,884.0,130.0,4.4,25.0,950.0,510.65,378.02
2016,7,2,13,45,878.5,129.5,4.45,25.0,927.5,459.64,335.26
2016,7,2,14,0,873.0,129.0,4.5,25.0,905.0,408.4,291.33
2016,7,2,14,15,866.0,127.5,4.5,24.5,877.0,356.04,246.35
2016,7,2,14,30,859.0,126.0,4.5,24.0,849.0,304.01,201.47
2016,7,2,14,45,850.0,124.0,4.55,24.0,814.5,251.79,157.36
2016,7,2,15,0,841.0,122.0,4.6,24.0,780.0,200.5,117.47
2016,7,2,15,15,829.0,119.5,4.55,23.5,740.0,139.78,77.56
2016,7,2,15,30,817.0,117.0,4.5,23.0,700.0,90.05,59.62
2016,7,2,15,45,802.0,114.0,4.5,23.0,656.5,80.33,62.31
2016,7,2,16,0,787.0,111.0,4.5,23.0,613.0,79.99,62.21
2016,7,2,16,15,767.0,107.5,4.4,22.0,565.5,79.14,61.93
2016,7,2,16,30,747.0,104.0,4.3,21.0,518.0,78.19,61.58
2016,7,2,16,45,721.5,99.5,4.25,20.5,468.5,69.67,54.62
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,67.92,53.41
2016,7,2,17,15,662.0,90.0,4.1,19.5,369.0,65.61,51.69
2016,7,2,17,30,628.0,85.0,4.0,19.0,319.0,63.21,49.85
2016,7,2,17,45,582.0,78.0,3.9,18.5,269.5,59.09,46.43
2016,7,2,18,0,536.0,71.0,3.8,18.0,220.0,54.85,42.77
2016,7,2,18,15,470.5,62.0,3.65,17.5,173.5,48.71,37.29
2016,7,2,18,30,405.0,53.0,3.5,17.0,127.0,42.42,31.47
2016,7,2,18,45,311.0,41.0,3.4,16.5,87.5,33.22,22.89
2016,7,2,19,0,217.0,29.0,3.3,16.0,48.0,22.53,11.79
2016,7,2,19,15,108.5,14.5,3.15,15.5,24.0,11.32,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.65,13.5,30.0,133.97,11.09
2016,7,3,5,30,263.0,33.0,2.8,14.0,60.0,274.03,213.37
2016,7,3,5,45,355.0,43.5,2.95,14.5,101.0,366.75,301.33
2016,7,3,6,0,447.0,54.0,3.1,15.0,142.0,466.35,385.89
2016,7,3,6,15,509.0,62.0,3.1,15.5,189.0,543.58,448.89
2016,7,3,6,30,571.0,70.0,3.1,16.0,236.0,623.36,510.92
2016,7,3,6,45,314.5,109.5,3.1,16.5,204.0,452.37,373.96
2016,7,3,7,0,58.0,149.0,3.1,17.0,172.0,213.69,174.28
2016,7,3,7,15,129.5,172.5,3.1,17.5,232.5,325.92,267.02
2016,7,3,7,30,201.0,196.0,3.1,18.0,293.0,421.8,342.95
2016,7,3,7,45,485.0,147.5,3.15,19.0,414.0,683.92,546.08
2016,7,3,8,0,769.0,99.0,3.2,20.0,535.0,916.84,707.81
2016,7,3,8,15,787.5,102.5,3.2,20.5,582.0,945.3,722.0
2016,7,3,8,30,806.0,106.0,3.2,21.0,629.0,970.98,735.87
2016,7,3,8,45,819.5,109.0,3.2,21.5,672.5,987.97,743.81
2016,7,3,9,0,833.0,112.0,3.2,22.0,716.0,1001.78,749.72
2016,7,3,9,15,844.5,114.0,3.2,22.5,754.5,996.39,742.95
2016,7,3,9,30,856.0,116.0,3.2,23.0,793.0,1000.44,742.8
2016,7,3,9,45,882.5,108.0,3.25,23.5,832.0,1005.44,743.74
2016,7,3,10,0,909.0,100.0,3.3,24.0,871.0,1006.88,742.45
2016,7,3,10,15,914.5,101.0,3.3,24.5,898.5,993.68,731.3
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,977.08,718.2
2016,7,3,10,45,924.0,103.0,3.35,25.5,947.0,955.75,702.49
2016,7,3,11,0,928.0,104.0,3.4,26.0,968.0,931.19,684.76
2016,7,3,11,15,930.5,104.5,3.45,26.0,982.5,901.75,665.18
2016,7,3,11,30,933.0,105.0,3.5,26.0,997.0,869.43,643.63
2016,7,3,11,45,934.0,105.5,3.55,26.5,1003.5,833.22,618.12
2016,7,3,12,0,935.0,106.0,3.6,27.0,1010.0,794.59,590.93
2016,7,3,12,15,934.5,106.0,3.65,27.0,1009.5,752.32,561.27
2016,7,3,12,30,934.0,106.0,3.7,27.0,1009.0,708.21,528.72
2016,7,3,12,45,917.0,116.0,3.75,27.0,996.0,659.74,492.09
2016,7,3,13,0,900.0,126.0,3.8,27.0,983.0,610.86,454.34
2016,7,3,13,15,896.5,125.0,3.85,27.0,967.5,561.31,415.27
2016,7,3,13,30,893.0,124.0,3.9,27.0,952.0,511.0,374.53
2016,7,3,13,45,888.5,123.0,3.95,27.0,930.0,459.66,331.92
2016,7,3,14,0,884.0,122.0,4.0,27.0,908.0,407.99,288.04
2016,7,3,14,15,877.0,120.5,4.0,26.5,879.0,355.09,243.04
2016,7,3,14,30,870.0,119.0,4.0,26.0,850.0,302.51,198.11
2016,7,3,14,45,861.5,117.0,4.0,26.0,815.5,249.84,153.97
2016,7,3,15,0,853.0,115.0,4.0,26.0,781.0,198.04,114.01
2016,7,3,15,15,841.0,112.5,3.95,25.5,741.5,146.69,81.94
2016,7,3,15,30,829.0,110.0,3.9,25.0,702.0,86.04,55.88
2016,7,3,15,45,815.0,107.0,3.9,25.0,658.0,76.18,58.33
2016,7,3,16,0,801.0,104.0,3.9,25.0,614.0,75.67,58.08
2016,7,3,16,15,781.5,100.5,3.85,24.5,566.5,74.63,57.51
2016,7,3,16,30,762.0,97.0,3.8,24.0,519.0,73.48,56.86
2016,7,3,16,45,738.0,93.0,3.75,23.5,470.0,71.82,55.76
2016,7,3,17,0,714.0,89.0,3.7,23.0,421.0,64.08,49.47
2016,7,3,17,15,680.5,84.0,3.6,22.0,370.5,61.6,47.71
2016,7,3,17,30,647.0,79.0,3.5,21.0,320.0,59.01,45.8
2016,7,3,17,45,602.5,72.5,3.4,20.5,270.5,55.1,42.57
2016,7,3,18,0,558.0,66.0,3.3,20.0,221.0,51.08,39.13
2016,7,3,18,15,493.0,58.0,3.15,19.0,174.5,45.59,34.33
2016,7,3,18,30,428.0,50.0,3.0,18.0,128.0,40.0,29.24
2016,7,3,18,45,333.0,39.5,2.9,17.5,88.5,32.01,21.75
2016,7,3,19,0,238.0,29.0,2.8,17.0,49.0,23.85,12.69
2016,7,3,19,15,119.0,14.5,2.8,16.5,24.5,11.34,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,146.0,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,291.29,225.91
2016,7,4,5,45,385.5,40.0,3.05,14.5,101.5,385.52,316.22
2016,7,4,6,0,481.0,49.0,3.2,15.0,143.0,486.88,402.13
2016,7,4,6,15,541.5,55.5,3.2,15.5,190.5,561.67,463.13
2016,7,4,6,30,602.0,62.0,3.2,16.0,238.0,638.98,523.14
2016,7,4,6,45,311.0,99.5,3.2,16.5,191.5,435.77,361.19
2016,7,4,7,0,20.0,137.0,3.2,17.0,145.0,147.62,118.65
2016,7,4,7,15,86.0,168.0,3.15,17.5,208.0,259.57,212.54
2016,7,4,7,30,152.0,199.0,3.1,18.0,271.0,378.54,307.68
2016,7,4,7,45,479.5,141.5,3.1,19.0,405.5,670.92,536.55
2016,7,4,8,0,807.0,84.0,3.1,20.0,540.0,935.65,720.39
2016,7,4,8,15,824.5,86.5,3.1,20.5,587.5,950.77,724.9
2016,7,4,8,30,842.0,89.0,3.1,21.0,635.0,974.62,737.58
2016,7,4,8,45,857.5,90.5,3.15,21.5,679.0,992.28,746.34
2016,7,4,9,0,873.0,92.0,3.2,22.0,723.0,1006.82,753.1
2016,7,4,9,15,883.5,94.0,3.25,22.5,762.5,1013.56,754.78
2016,7,4,9,30,894.0,96.0,3.3,23.0,802.0,1016.88,754.39
2016,7,4,9,45,891.0,103.5,3.35,23.5,833.0,1009.19,746.89
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,997.92,737.28
2016,7,4,10,15,894.5,112.0,3.5,24.0,892.0,985.78,729.05
2016,7,4,10,30,901.0,113.0,3.6,24.0,920.0,970.25,718.65
2016,7,4,10,45,904.5,115.0,3.7,24.5,941.0,949.58,703.49
2016,7,4,11,0,908.0,117.0,3.8,25.0,962.0,925.69,686.27
2016,7,4,11,15,911.0,117.5,3.9,25.0,976.5,896.93,667.12
2016,7,4,11,30,914.0,118.0,4.0,25.0,991.0,865.32,645.97
2016,7,4,11,45,914.0,119.5,4.1,25.0,997.5,829.47,621.79
2016,7,4,12,0,914.0,121.0,4.2,25.0,1004.0,791.3,595.83
2016,7,4,12,15,914.0,121.0,4.25,25.0,1003.5,749.87,565.81
2016,7,4,12,30,914.0,121.0,4.3,25.0,1003.0,706.63,533.38
2016,7,4,12,45,918.5,116.5,4.35,25.0,997.0,661.23,498.71
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,614.07,461.79
2016,7,4,13,15,920.0,111.5,4.4,25.0,976.0,564.2,421.76
2016,7,4,13,30,917.0,111.0,4.4,25.0,961.0,513.44,379.98
2016,7,4,13,45,913.0,109.5,4.45,25.0,939.0,460.86,335.86
2016,7,4,14,0,909.0,108.0,4.5,25.0,917.0,407.88,290.34
2016,7,4,14,15,902.5,107.0,4.45,24.5,888.0,354.25,244.03
2016,7,4,14,30,896.0,106.0,4.4,24.0,859.0,300.86,197.75
2016,7,4,14,45,887.0,104.5,4.4,24.0,824.5,247.09,152.18
2016,7,4,15,0,878.0,103.0,4.4,24.0,790.0,194.24,111.0
2016,7,4,15,15,867.0,101.0,4.35,23.5,750.0,142.02,78.1
2016,7,4,15,30,856.0,99.0,4.3,23.0,710.0,91.3,60.48
2016,7,4,15,45,841.5,97.0,4.25,23.0,665.5,81.26,63.08
2016,7,4,16,0,827.0,95.0,4.2,23.0,621.0,70.35,54.08
2016,7,4,16,15,808.0,92.0,4.15,22.5,573.5,69.39,53.56
2016,7,4,16,30,789.0,89.0,4.1,22.0,526.0,68.35,52.97
2016,7,4,16,45,764.0,85.5,4.05,21.5,476.0,66.79,51.93
2016,7,4,17,0,739.0,82.0,4.0,21.0,426.0,65.15,50.81
2016,7,4,17,15,706.0,77.5,3.85,20.0,375.0,62.58,48.96
2016,7,4,17,30,673.0,73.0,3.7,19.0,324.0,54.95,42.64
2016,7,4,17,45,625.5,68.0,3.6,18.5,274.0,51.94,40.16
2016,7,4,18,0,578.0,63.0,3.5,18.0,224.0,48.9,37.55
2016,7,4,18,15,513.0,55.5,3.4,17.5,177.0,43.71,32.9
2016,7,4,18,30,448.0,48.0,3.3,17.0,130.0,38.44,27.99
2016,7,4,18,45,347.0,38.0,3.2,16.5,89.5,30.77,20.78
2016,7,4,19,0,246.0,28.0,3.1,16.0,49.0,22.98,12.02
2016,7,4,19,15,123.0,14.0,3.0,15.5,24.5,11.35,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.0,15.5,2.95,13.5,29.5,143.28,0.0
2016,7,5,5,30,284.0,31.0,3.0,14.0,59.0,286.8,221.25
2016,7,5,5,45,383.0,40.0,3.1,14.5,100.5,383.42,314.35
2016,7,5,6,0,482.0,49.0,3.2,15.0,142.0,487.43,402.41
2016,7,5,6,15,543.0,55.5,3.2,15.5,189.5,562.68,463.84
2016,7,5,6,30,604.0,62.0,3.2,16.0,237.0,640.47,524.26
2016,7,5,6,45,302.0,83.5,3.2,16.5,171.0,405.3,337.27
2016,7,5,7,0,0.0,105.0,3.2,17.0,105.0,93.12,72.65
2016,7,5,7,15,0.0,121.0,3.15,17.5,121.0,107.61,84.65
2016,7,5,7,30,0.0,137.0,3.1,18.0,137.0,121.98,96.02
2016,7,5,7,45,10.5,170.0,3.1,18.5,176.0,164.32,130.49
2016,7,5,8,0,21.0,203.0,3.1,19.0,215.0,206.76,164.29
2016,7,5,8,15,24.5,223.5,3.1,19.0,238.5,228.74,181.29
2016,7,5,8,30,28.0,244.0,3.1,19.0,262.0,270.81,213.94
2016,7,5,8,45,28.5,260.5,3.1,19.5,280.5,285.48,224.23
2016,7,5,9,0,29.0,277.0,3.1,20.0,299.0,299.82,234.26
2016,7,5,9,15,189.5,308.0,3.15,20.5,457.5,512.88,400.02
2016,7,5,9,30,350.0,339.0,3.2,21.0,616.0,721.93,552.29
2016,7,5,9,45,632.5,216.5,3.3,21.5,742.5,892.47,675.83
2016,7,5,10,0,915.0,94.0,3.4,22.0,869.0,1006.63,749.88
2016,7,5,10,15,921.0,95.5,3.5,22.0,897.5,994.53,740.55
2016,7,5,10,30,927.0,97.0,3.6,22.0,926.0,978.97,730.07
2016,7,5,10,45,930.5,98.0,3.7,22.5,947.0,957.19,714.08
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,932.18,696.01
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,903.16,676.57
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,871.2,655.04
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,834.95,630.65
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,796.28,604.34
2016,7,5,12,15,940.5,103.0,4.35,23.0,1011.0,754.56,574.4
2016,7,5,12,30,941.0,103.0,4.4,23.0,1011.0,710.89,541.32
2016,7,5,12,45,933.0,106.5,4.5,23.0,1001.0,662.86,504.52
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,613.88,466.05
2016,7,5,13,15,922.5,109.5,4.6,22.5,976.0,564.18,426.53
2016,7,5,13,30,920.0,109.0,4.6,22.0,961.0,513.52,385.03
2016,7,5,13,45,915.5,108.0,4.65,22.0,939.0,460.92,340.23
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,407.95,294.07
2016,7,5,14,15,905.0,106.0,4.7,21.5,888.5,354.34,247.16
2016,7,5,14,30,899.0,105.0,4.7,21.0,860.0,300.91,200.21
2016,7,5,14,45,891.0,103.0,4.7,21.0,825.5,246.83,153.75
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,193.57,111.67
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,141.1,78.22
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,90.08,60.37
2016,7,5,15,45,849.0,94.5,4.6,19.5,668.0,79.93,62.86
2016,7,5,16,0,836.0,92.0,4.6,19.0,624.0,78.69,62.12
2016,7,5,16,15,818.0,89.5,4.55,18.5,577.0,67.92,53.18
2016,7,5,16,30,800.0,87.0,4.5,18.0,530.0,67.16,52.82
2016,7,5,16,45,778.0,83.0,4.45,18.0,480.5,65.22,51.32
2016,7,5,17,0,756.0,79.0,4.4,18.0,431.0,63.16,49.71
2016,7,5,17,15,724.5,75.0,4.3,17.5,380.0,60.89,47.99
2016,7,5,17,30,693.0,71.0,4.2,17.0,329.0,58.56,46.18
2016,7,5,17,45,649.0,66.0,4.15,16.5,278.5,50.68,39.38
2016,7,5,18,0,605.0,61.0,4.1,16.0,228.0,47.58,36.69
2016,7,5,18,15,540.0,54.0,4.0,15.5,180.5,42.7,32.28
2016,7,5,18,30,475.0,47.0,3.9,15.0,133.0,37.76,27.63
2016,7,5,18,45,368.5,37.5,3.8,14.5,92.0,30.44,20.67
2016,7,5,19,0,262.0,28.0,3.7,14.0,51.0,23.04,12.11
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.5,11.95,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,16.0,3.65,13.0,28.0,127.03,0.0
2016,7,6,5,30,249.0,32.0,3.7,13.0,56.0,260.99,200.97
2016,7,6,5,45,344.5,42.0,3.75,13.5,96.5,356.44,294.12
2016,7,6,6,0,440.0,52.0,3.8,14.0,137.0,457.62,381.08
2016,7,6,6,15,503.0,59.5,3.8,14.5,183.5,534.65,444.93
2016,7,6,6,30,566.0,67.0,3.8,15.0,230.0,614.35,507.96
2016,7,6,6,45,612.0,72.0,3.8,15.5,279.5,677.58,555.5
2016,7,6,7,0,658.0,77.0,3.8,16.0,329.0,741.32,601.53
2016,7,6,7,15,690.0,81.5,3.75,16.5,379.0,791.21,635.39
2016,7,6,7,30,722.0,86.0,3.7,17.0,429.0,834.83,663.65
2016,7,6,7,45,749.0,88.5,3.65,17.5,478.5,875.18,688.82
2016,7,6,8,0,776.0,91.0,3.6,18.0,528.0,913.49,711.99
2016,7,6,8,15,794.0,94.0,3.55,18.0,575.0,941.04,728.58
2016,7,6,8,30,812.0,97.0,3.5,18.0,622.0,965.83,743.2
2016,7,6,8,45,830.0,98.0,3.5,18.5,666.0,973.12,744.67
2016,7,6,9,0,848.0,99.0,3.5,19.0,710.0,989.5,752.63
2016,7,6,9,15,858.5,100.5,3.55,19.5,749.0,995.64,753.96
2016,7,6,9,30,869.0,102.0,3.6,20.0,788.0,998.47,753.27
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.5,995.94,749.13
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,989.97,742.87
2016,7,6,10,15,891.5,107.0,3.75,21.0,883.0,978.06,734.2
2016,7,6,10,30,898.0,108.0,3.8,21.0,911.0,962.78,723.4
2016,7,6,10,45,905.5,107.0,3.85,21.5,933.0,943.15,708.38
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,920.26,691.29
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.5,891.69,671.69
2016,7,6,11,30,919.0,107.0,4.0,22.0,984.0,860.23,650.1
2016,7,6,11,45,923.0,106.0,4.05,22.0,992.0,825.57,626.2
2016,7,6,12,0,927.0,105.0,4.1,22.0,1000.0,788.36,600.4
2016,7,6,12,15,927.0,104.5,4.15,22.0,999.5,746.37,570.1
2016,7,6,12,30,927.0,104.0,4.2,22.0,999.0,702.53,536.83
2016,7,6,12,45,922.5,106.0,4.3,22.0,990.0,656.12,500.98
2016,7,6,13,0,918.0,108.0,4.4,22.0,981.0,608.53,463.39
2016,7,6,13,15,914.5,107.0,4.45,22.0,965.5,558.3,422.74
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,507.25,380.31
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,455.05,335.87
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,402.59,290.16
2016,7,6,14,15,893.5,104.0,4.6,21.5,876.5,349.42,243.65
2016,7,6,14,30,887.0,103.0,4.6,21.0,848.0,296.48,197.16
2016,7,6,14,45,877.0,101.5,4.6,21.0,813.0,242.98,151.28
2016,7,6,15,0,867.0,100.0,4.6,21.0,778.0,190.5,109.92
2016,7,6,15,15,855.5,98.5,4.5,20.5,738.0,139.09,77.26
2016,7,6,15,30,844.0,97.0,4.4,20.0,698.0,89.23,60.04
2016,7,6,15,45,829.0,94.5,4.35,19.5,654.0,79.54,62.53
2016,7,6,16,0,814.0,92.0,4.3,19.0,610.0,68.21,53.16
2016,7,6,16,15,795.5,89.5,4.2,18.5,563.5,67.54,52.86
2016,7,6,16,30,777.0,87.0,4.1,18.0,517.0,66.8,52.51
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.5,65.21,51.42
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,63.55,50.26
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.5,60.95,48.24
2016,7,6,17,30,665.0,71.0,3.8,16.0,319.0,53.45,41.85
2016,7,6,17,45,621.0,66.0,3.7,15.5,269.5,50.43,39.33
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,47.36,36.66
2016,7,6,18,15,512.5,54.0,3.5,14.5,174.0,42.53,32.27
2016,7,6,18,30,448.0,47.0,3.4,14.0,128.0,37.63,27.64
2016,7,6,18,45,349.5,37.0,3.35,14.0,88.5,29.95,20.29
2016,7,6,19,0,251.0,27.0,3.3,14.0,49.0,22.14,11.33
2016,7,6,19,15,125.5,13.5,3.25,13.5,24.5,11.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.5,144.11,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,57.0,293.26,223.52
2016,7,7,5,45,394.0,36.5,3.35,14.5,97.5,386.79,316.69
2016,7,7,6,0,490.0,45.0,3.4,15.0,138.0,487.84,402.77
2016,7,7,6,15,550.0,51.0,3.35,15.0,185.0,561.54,464.04
2016,7,7,6,30,610.0,57.0,3.3,15.0,232.0,637.88,524.52
2016,7,7,6,45,644.0,63.5,3.3,15.5,280.5,693.76,565.91
2016,7,7,7,0,678.0,70.0,3.3,16.0,329.0,744.43,601.67
2016,7,7,7,15,708.5,74.0,3.35,16.5,378.5,793.24,635.0
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,840.81,666.46
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,880.25,691.32
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,917.67,714.35
2016,7,7,8,15,810.0,84.5,3.55,18.0,574.0,933.34,723.21
2016,7,7,8,30,828.0,87.0,3.6,18.0,621.0,957.74,738.39
2016,7,7,8,45,845.0,87.5,3.65,18.5,665.0,975.82,747.69
2016,7,7,9,0,862.0,88.0,3.7,19.0,709.0,990.87,755.0
2016,7,7,9,15,872.5,89.5,3.75,19.0,747.5,997.27,757.95
2016,7,7,9,30,883.0,91.0,3.8,19.0,786.0,1000.32,758.83
2016,7,7,9,45,891.0,92.5,3.9,19.5,820.0,997.43,754.73
2016,7,7,10,0,899.0,94.0,4.0,20.0,854.0,991.08,748.46
2016,7,7,10,15,905.0,95.0,4.05,20.0,881.5,978.79,739.43
2016,7,7,10,30,911.0,96.0,4.1,20.0,909.0,963.12,728.24
2016,7,7,10,45,914.5,97.0,4.2,20.5,930.0,941.79,712.18
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,917.28,694.04
2016,7,7,11,15,921.0,98.5,4.3,21.0,965.5,888.79,674.04
2016,7,7,11,30,924.0,99.0,4.3,21.0,980.0,857.41,652.04
2016,7,7,11,45,924.5,100.0,4.35,21.0,986.5,821.74,627.21
2016,7,7,12,0,925.0,101.0,4.4,21.0,993.0,783.67,600.61
2016,7,7,12,15,925.0,101.0,4.35,21.0,993.0,742.25,570.13
2016,7,7,12,30,925.0,101.0,4.3,21.0,993.0,698.95,536.72
2016,7,7,12,45,914.0,107.0,4.3,21.0,982.0,651.7,499.71
2016,7,7,13,0,903.0,113.0,4.3,21.0,971.0,603.69,461.29
2016,7,7,13,15,900.0,112.5,4.2,21.0,956.5,554.71,421.15
2016,7,7,13,30,897.0,112.0,4.1,21.0,942.0,504.86,379.31
2016,7,7,13,45,893.5,110.5,4.1,21.0,920.5,453.43,335.37
2016,7,7,14,0,890.0,109.0,4.1,21.0,899.0,401.55,290.06
2016,7,7,14,15,883.5,107.5,4.05,20.5,871.0,348.5,243.66
2016,7,7,14,30,877.0,106.0,4.0,20.0,843.0,295.71,197.3
2016,7,7,14,45,870.0,103.5,4.0,20.0,809.0,242.63,151.65
2016,7,7,15,0,863.0,101.0,4.0,20.0,775.0,190.28,110.25
2016,7,7,15,15,852.0,99.5,4.0,19.5,736.0,139.08,77.72
2016,7,7,15,30,841.0,98.0,4.0,19.0,697.0,89.37,60.65
2016,7,7,15,45,828.5,95.0,4.0,19.0,654.0,79.83,62.9
2016,7,7,16,0,816.0,92.0,4.0,19.0,611.0,68.26,53.2
2016,7,7,16,15,495.5,165.0,4.0,18.5,473.0,105.63,85.5
2016,7,7,16,30,175.0,238.0,4.0,18.0,335.0,160.77,132.89
2016,7,7,16,45,455.0,158.0,4.05,17.5,377.0,104.76,85.56
2016,7,7,17,0,735.0,78.0,4.1,17.0,419.0,62.16,49.02
2016,7,7,17,15,703.0,74.0,4.05,16.5,369.0,59.89,47.31
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,52.81,41.29
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,49.4,38.42
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,45.91,35.37
2016,7,7,18,15,523.0,52.5,3.75,14.5,174.5,41.41,31.27
2016,7,7,18,30,459.0,46.0,3.6,14.0,128.0,36.87,26.96
2016,7,7,18,45,361.5,36.5,3.5,13.5,88.5,29.59,20.0
2016,7,7,19,0,264.0,27.0,3.4,13.0,49.0,22.19,11.32
2016,7,7,19,15,132.0,13.5,3.35,13.0,24.5,11.52,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,13.5,3.2,13.5,27.5,142.9,0.0
2016,7,8,5,30,299.0,27.0,3.3,14.0,55.0,292.67,221.28
2016,7,8,5,45,398.0,34.5,3.45,14.5,95.5,386.79,316.47
2016,7,8,6,0,497.0,42.0,3.6,15.0,136.0,488.76,403.67
2016,7,8,6,15,254.5,70.0,3.55,15.0,118.5,335.43,280.99
2016,7,8,6,30,12.0,98.0,3.5,15.0,101.0,104.42,83.49
2016,7,8,6,45,16.5,116.5,3.5,15.5,122.0,125.65,101.62
2016,7,8,7,0,21.0,135.0,3.5,16.0,143.0,146.85,119.09
2016,7,8,7,15,22.5,153.5,3.45,16.5,163.0,165.22,133.73
2016,7,8,7,30,24.0,172.0,3.4,17.0,183.0,183.46,147.98
2016,7,8,7,45,80.5,207.5,3.35,17.5,251.5,295.03,239.24
2016,7,8,8,0,137.0,243.0,3.3,18.0,320.0,411.37,330.53
2016,7,8,8,15,475.5,164.5,3.25,18.5,465.0,700.03,556.19
2016,7,8,8,30,814.0,86.0,3.2,19.0,610.0,942.22,724.18
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.5,960.52,731.34
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,975.91,738.5
2016,7,8,9,15,569.5,219.5,3.2,20.5,639.0,853.61,650.63
2016,7,8,9,30,287.0,355.0,3.2,21.0,581.0,676.19,515.69
2016,7,8,9,45,589.5,221.0,3.25,21.5,711.0,854.5,649.15
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,976.72,729.59
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.5,964.78,719.9
2016,7,8,10,30,904.0,89.0,3.4,22.0,896.0,949.48,709.21
2016,7,8,10,45,909.0,89.0,3.45,22.5,917.0,928.92,693.73
2016,7,8,11,0,914.0,89.0,3.5,23.0,938.0,905.18,676.23
2016,7,8,11,15,917.0,89.5,3.55,23.0,952.0,877.1,657.13
2016,7,8,11,30,920.0,90.0,3.6,23.0,966.0,846.12,636.03
2016,7,8,11,45,921.5,90.0,3.65,23.5,973.0,810.77,610.65
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,773.0,583.56
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,731.94,554.57
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,688.96,522.22
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,642.73,485.85
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,595.47,447.96
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,546.72,409.64
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,497.03,369.35
2016,7,8,13,45,899.5,96.0,4.15,24.0,912.0,445.8,325.98
2016,7,8,14,0,896.0,95.0,4.2,24.0,891.0,394.1,281.21
2016,7,8,14,15,890.0,94.0,4.2,24.0,863.0,341.35,234.95
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,288.79,188.85
2016,7,8,14,45,876.5,91.5,4.25,24.0,801.5,235.98,143.97
2016,7,8,15,0,869.0,90.0,4.3,24.0,768.0,183.93,103.39
2016,7,8,15,15,858.5,88.5,4.3,23.5,729.5,132.55,71.24
2016,7,8,15,30,848.0,87.0,4.3,23.0,691.0,82.62,64.03
2016,7,8,15,45,835.0,84.5,4.3,23.0,648.0,73.62,56.68
2016,7,8,16,0,822.0,82.0,4.3,23.0,605.0,72.24,55.69
2016,7,8,16,15,805.0,79.5,4.2,22.5,558.5,70.64,54.63
2016,7,8,16,30,788.0,77.0,4.1,22.0,512.0,60.19,46.02
2016,7,8,16,45,766.5,73.5,4.1,21.5,464.0,58.37,44.73
2016,7,8,17,0,745.0,70.0,4.1,21.0,416.0,56.46,43.33
2016,7,8,17,15,714.5,66.5,3.9,20.5,366.5,54.34,41.74
2016,7,8,17,30,684.0,63.0,3.7,20.0,317.0,52.19,40.06
2016,7,8,17,45,644.0,58.0,3.55,19.5,268.0,48.69,37.16
2016,7,8,18,0,604.0,53.0,3.4,19.0,219.0,45.12,34.08
2016,7,8,18,15,541.5,47.0,3.2,18.5,173.0,37.19,27.04
2016,7,8,18,30,479.0,41.0,3.0,18.0,127.0,32.87,23.01
2016,7,8,18,45,384.0,32.5,2.9,17.5,88.0,26.28,16.8
2016,7,8,19,0,289.0,24.0,2.8,17.0,49.0,19.63,9.03
2016,7,8,19,15,144.5,12.0,2.75,16.5,24.5,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.0,12.0,1.9,14.5,28.0,154.46,0.0
2016,7,9,5,30,344.0,24.0,2.0,15.0,56.0,320.37,238.13
2016,7,9,5,45,434.0,31.0,2.15,16.0,96.0,408.25,329.12
2016,7,9,6,0,524.0,38.0,2.3,17.0,136.0,497.94,404.59
2016,7,9,6,15,581.0,43.0,2.4,17.5,182.5,569.64,462.77
2016,7,9,6,30,638.0,48.0,2.5,18.0,229.0,643.53,519.7
2016,7,9,6,45,319.0,76.0,2.6,18.5,166.5,409.55,337.54
2016,7,9,7,0,0.0,104.0,2.7,19.0,104.0,92.4,71.45
2016,7,9,7,15,14.5,139.0,2.8,19.5,146.0,141.31,112.33
2016,7,9,7,30,29.0,174.0,2.9,20.0,188.0,208.29,166.43
2016,7,9,7,45,34.5,196.5,3.0,21.0,214.5,236.28,187.55
2016,7,9,8,0,40.0,219.0,3.1,22.0,241.0,263.89,208.02
2016,7,9,8,15,123.5,252.0,3.2,22.0,329.5,403.9,318.34
2016,7,9,8,30,207.0,285.0,3.3,22.0,418.0,522.76,408.68
2016,7,9,8,45,537.5,180.0,3.4,22.5,558.5,789.74,609.12
2016,7,9,9,0,868.0,75.0,3.5,23.0,699.0,981.31,737.33
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.5,987.6,739.03
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,990.52,740.16
2016,7,9,9,45,890.0,83.0,3.8,23.5,808.0,985.94,734.99
2016,7,9,10,0,892.0,88.0,3.9,24.0,840.0,977.84,727.64
2016,7,9,10,15,898.5,89.0,4.0,24.0,868.0,966.36,719.6
2016,7,9,10,30,905.0,90.0,4.1,24.0,896.0,951.49,709.38
2016,7,9,10,45,909.5,90.5,4.2,24.5,917.0,930.93,694.02
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,907.17,676.61
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,879.03,657.33
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,847.98,636.05
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,812.88,612.12
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,775.28,586.48
2016,7,9,12,15,926.5,90.0,4.7,25.0,983.0,734.42,557.73
2016,7,9,12,30,927.0,90.0,4.8,25.0,983.0,691.6,525.49
2016,7,9,12,45,924.5,91.0,4.9,25.0,975.5,645.92,490.3
2016,7,9,13,0,922.0,92.0,5.0,25.0,968.0,598.85,453.14
2016,7,9,13,15,919.0,91.5,5.05,24.5,953.0,549.21,413.75
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,498.65,372.37
2016,7,9,13,45,914.5,88.5,5.15,24.0,917.0,446.55,327.88
2016,7,9,14,0,913.0,86.0,5.2,24.0,896.0,393.78,281.8
2016,7,9,14,15,907.0,85.0,5.2,23.5,868.0,340.19,234.88
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,286.76,187.97
2016,7,9,14,45,895.5,82.0,5.2,23.0,807.0,233.15,141.88
2016,7,9,15,0,890.0,80.0,5.2,23.0,774.0,180.08,100.08
2016,7,9,15,15,880.5,78.5,5.15,22.5,735.0,127.72,67.13
2016,7,9,15,30,871.0,77.0,5.1,22.0,696.0,76.71,59.35
2016,7,9,15,45,859.0,75.0,5.1,22.0,653.5,68.21,52.36
2016,7,9,16,0,847.0,73.0,5.1,22.0,611.0,66.98,51.48
2016,7,9,16,15,832.0,70.5,5.0,21.5,565.0,65.24,50.27
2016,7,9,16,30,817.0,68.0,4.9,21.0,519.0,63.39,48.96
2016,7,9,16,45,796.0,66.0,4.85,20.5,470.5,61.66,47.75
2016,7,9,17,0,775.0,64.0,4.8,20.0,422.0,52.55,40.13
2016,7,9,17,15,748.5,61.0,4.7,19.0,373.0,50.66,38.79
2016,7,9,17,30,722.0,58.0,4.6,18.0,324.0,48.73,37.37
2016,7,9,17,45,681.0,54.0,4.5,17.5,275.0,45.84,34.95
2016,7,9,18,0,640.0,50.0,4.4,17.0,226.0,42.92,32.42
2016,7,9,18,15,582.5,45.0,4.2,16.5,179.5,39.04,28.9
2016,7,9,18,30,525.0,40.0,4.0,16.0,133.0,32.31,22.71
2016,7,9,18,45,422.0,32.5,3.8,15.5,92.0,26.45,17.08
2016,7,9,19,0,319.0,25.0,3.6,15.0,51.0,20.6,9.72
2016,7,9,19,15,159.5,12.5,3.5,14.5,25.5,10.67,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,3.05,13.5,28.0,150.66,0.0
2016,7,10,5,30,329.0,26.0,3.2,14.0,56.0,312.61,231.58
2016,7,10,5,45,426.5,34.0,3.4,14.5,98.0,407.24,331.8
2016,7,10,6,0,524.0,42.0,3.6,15.0,140.0,509.73,419.74
2016,7,10,6,15,585.0,48.0,3.55,15.5,188.0,585.32,481.83
2016,7,10,6,30,646.0,54.0,3.5,16.0,236.0,658.34,538.72
2016,7,10,6,45,686.5,58.5,3.5,16.5,286.5,718.9,583.51
2016,7,10,7,0,727.0,63.0,3.5,17.0,337.0,779.44,626.31
2016,7,10,7,15,757.0,66.5,3.5,17.5,388.0,828.27,658.93
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,875.78,689.61
2016,7,10,7,45,810.0,72.5,3.5,18.5,489.5,902.41,704.69
2016,7,10,8,0,833.0,75.0,3.5,19.0,540.0,937.64,725.67
2016,7,10,8,15,850.0,77.5,3.5,19.5,587.5,964.4,740.37
2016,7,10,8,30,867.0,80.0,3.5,20.0,635.0,988.35,753.06
2016,7,10,8,45,881.5,81.5,3.55,20.5,680.0,1005.48,761.45
2016,7,10,9,0,896.0,83.0,3.6,21.0,725.0,1019.4,767.77
2016,7,10,9,15,906.5,84.5,3.65,21.5,765.0,1025.88,769.21
2016,7,10,9,30,917.0,86.0,3.7,22.0,805.0,1028.88,768.52
2016,7,10,9,45,925.5,86.5,3.75,22.5,839.5,1025.2,763.56
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,1017.98,756.46
2016,7,10,10,15,940.0,88.0,3.85,23.5,903.0,1005.31,745.91
2016,7,10,10,30,946.0,89.0,3.9,24.0,932.0,989.12,733.21
2016,7,10,10,45,950.0,90.5,3.95,24.5,953.5,968.11,717.44
2016,7,10,11,0,954.0,92.0,4.0,25.0,975.0,943.75,699.55
2016,7,10,11,15,957.0,92.5,4.05,25.0,990.0,914.32,679.69
2016,7,10,11,30,960.0,93.0,4.1,25.0,1005.0,881.89,657.76
2016,7,10,11,45,961.0,93.0,4.2,25.5,1012.5,844.57,631.39
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,804.76,603.22
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,762.3,573.47
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,717.78,540.17
2016,7,10,12,45,955.0,97.5,4.5,26.0,1011.0,669.64,503.56
2016,7,10,13,0,947.0,102.0,4.6,26.0,1002.0,620.41,465.31
2016,7,10,13,15,944.5,101.5,4.6,26.0,987.0,569.57,424.55
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,517.73,381.92
2016,7,10,13,45,940.0,99.0,4.6,26.0,950.5,464.23,336.91
2016,7,10,14,0,938.0,97.0,4.6,26.0,929.0,410.08,290.31
2016,7,10,14,15,932.0,96.0,4.55,26.0,900.5,354.92,242.25
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,299.91,194.35
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,244.53,147.65
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,189.79,105.34
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,135.9,72.08
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,83.41,64.16
2016,7,10,15,45,881.0,85.5,4.25,25.0,679.0,75.15,57.49
2016,7,10,16,0,869.0,83.0,4.2,25.0,635.0,73.75,56.49
2016,7,10,16,15,852.0,80.5,4.1,24.5,586.5,72.11,55.41
2016,7,10,16,30,835.0,78.0,4.0,24.0,538.0,70.34,54.22
2016,7,10,16,45,812.5,75.0,3.95,23.5,487.5,60.13,45.85
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,58.55,44.76
2016,7,10,17,15,759.5,68.5,3.75,22.5,385.5,56.43,43.18
2016,7,10,17,30,729.0,65.0,3.6,22.0,334.0,54.27,41.53
2016,7,10,17,45,685.5,60.5,3.5,21.5,282.5,51.15,38.97
2016,7,10,18,0,642.0,56.0,3.4,21.0,231.0,48.0,36.28
2016,7,10,18,15,577.0,49.5,3.05,20.0,182.5,39.43,28.8
2016,7,10,18,30,512.0,43.0,2.7,19.0,134.0,34.72,24.49
2016,7,10,18,45,407.0,34.5,2.35,18.5,92.0,28.12,18.24
2016,7,10,19,0,302.0,26.0,2.0,18.0,50.0,21.48,10.04
2016,7,10,19,15,151.0,13.0,2.0,17.5,25.0,11.1,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.5,13.0,1.2,13.5,27.0,115.22,0.0
2016,7,11,5,30,313.0,26.0,1.3,14.0,54.0,301.21,218.75
2016,7,11,5,45,410.5,34.5,1.45,15.0,95.0,395.81,318.28
2016,7,11,6,0,508.0,43.0,1.6,16.0,136.0,498.37,403.67
2016,7,11,6,15,569.5,49.0,1.55,16.5,184.0,573.83,463.54
2016,7,11,6,30,631.0,55.0,1.5,17.0,232.0,646.42,517.9
2016,7,11,6,45,673.5,59.5,1.5,18.0,282.5,708.38,560.85
2016,7,11,7,0,716.0,64.0,1.5,19.0,333.0,770.43,601.63
2016,7,11,7,15,746.0,67.5,1.6,19.5,383.5,819.03,633.43
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,866.33,663.54
2016,7,11,7,45,799.0,74.0,1.8,21.0,484.0,904.43,685.39
2016,7,11,8,0,822.0,77.0,1.9,22.0,534.0,929.13,697.89
2016,7,11,8,15,838.5,79.5,1.95,22.5,581.5,955.23,712.07
2016,7,11,8,30,855.0,82.0,2.0,23.0,629.0,978.56,724.3
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.5,994.6,731.51
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,1007.46,736.73
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,1013.45,737.93
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,1016.01,737.14
2016,7,11,9,45,901.5,94.0,2.5,26.5,827.0,1009.57,731.26
2016,7,11,10,0,901.0,100.0,2.6,27.0,859.0,999.54,723.27
2016,7,11,10,15,907.0,101.0,2.65,27.0,887.0,987.09,714.82
2016,7,11,10,30,913.0,102.0,2.7,27.0,915.0,971.23,704.28
2016,7,11,10,45,917.0,103.5,2.75,27.5,936.0,950.63,689.4
2016,7,11,11,0,921.0,105.0,2.8,28.0,957.0,926.78,672.51
2016,7,11,11,15,924.0,105.5,2.85,28.0,971.5,897.99,653.76
2016,7,11,11,30,927.0,106.0,2.9,28.0,986.0,866.27,633.05
2016,7,11,11,45,928.0,106.5,2.95,28.5,993.5,830.21,608.13
2016,7,11,12,0,929.0,107.0,3.0,29.0,1001.0,791.72,581.53
2016,7,11,12,15,929.0,107.0,3.05,29.0,1001.0,749.9,552.69
2016,7,11,12,30,929.0,107.0,3.1,29.0,1001.0,706.18,520.96
2016,7,11,12,45,932.5,103.5,3.2,29.0,995.0,660.23,487.12
2016,7,11,13,0,936.0,100.0,3.3,29.0,989.0,612.51,450.97
2016,7,11,13,15,934.0,99.5,3.4,28.5,974.5,562.47,412.82
2016,7,11,13,30,932.0,99.0,3.5,28.0,960.0,511.39,372.52
2016,7,11,13,45,928.5,98.0,3.6,28.0,938.5,458.47,328.83
2016,7,11,14,0,925.0,97.0,3.7,28.0,917.0,405.04,283.61
2016,7,11,14,15,920.0,96.0,3.75,27.5,889.5,350.85,237.48
2016,7,11,14,30,915.0,95.0,3.8,27.0,862.0,296.7,191.16
2016,7,11,14,45,908.0,93.5,3.85,27.0,828.0,242.1,145.45
2016,7,11,15,0,901.0,92.0,3.9,27.0,794.0,188.19,104.12
2016,7,11,15,15,892.0,90.5,3.9,26.5,755.0,134.98,71.57
2016,7,11,15,30,883.0,89.0,3.9,26.0,716.0,83.06,63.6
2016,7,11,15,45,871.5,86.5,3.95,26.0,672.5,75.58,57.61
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,74.21,56.64
2016,7,11,16,15,844.0,81.5,3.95,25.5,581.5,72.62,55.61
2016,7,11,16,30,828.0,79.0,3.9,25.0,534.0,70.89,54.46
2016,7,11,16,45,808.0,75.5,3.85,24.5,484.5,60.43,45.91
2016,7,11,17,0,788.0,72.0,3.8,24.0,435.0,58.53,44.56
