Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,45,909.0,118.5,3.2,28.5,952.0,627.42,463.55
2016,8,10,13,0,906.0,119.0,3.3,29.0,944.0,577.78,424.28
2016,8,10,13,15,902.5,118.0,3.4,28.5,928.0,525.67,383.75
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,472.71,341.13
2016,8,10,13,45,895.0,115.5,3.6,28.0,889.0,418.55,295.67
2016,8,10,14,0,891.0,114.0,3.7,28.0,866.0,363.99,248.96
2016,8,10,14,15,883.5,112.5,3.75,27.5,836.0,308.32,201.64
2016,8,10,14,30,876.0,111.0,3.8,27.0,806.0,253.03,155.58
2016,8,10,14,45,867.0,108.5,3.85,27.0,770.5,197.5,112.67
2016,8,10,15,0,858.0,106.0,3.9,27.0,735.0,142.93,78.57
2016,8,10,15,15,845.0,103.5,3.9,26.5,693.0,89.41,68.77
2016,8,10,15,30,832.0,101.0,3.9,26.0,651.0,73.47,55.9
2016,8,10,15,45,816.5,97.5,3.9,25.5,605.5,72.38,55.29
2016,8,10,16,0,801.0,94.0,3.9,25.0,560.0,71.18,54.58
2016,8,10,16,15,778.5,90.5,3.8,24.5,510.5,69.78,53.7
2016,8,10,16,30,756.0,87.0,3.7,24.0,461.0,68.3,52.75
2016,8,10,16,45,727.5,82.5,3.65,23.5,409.5,65.93,51.02
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,58.16,44.62
2016,8,10,17,15,657.5,72.5,3.45,22.0,306.0,54.96,42.16
2016,8,10,17,30,616.0,67.0,3.3,21.0,254.0,51.69,39.52
2016,8,10,17,45,557.0,59.5,3.15,20.5,204.0,46.64,35.12
2016,8,10,18,0,498.0,52.0,3.0,20.0,154.0,41.49,30.44
2016,8,10,18,15,404.0,42.0,2.9,19.0,109.0,33.96,23.55
2016,8,10,18,30,310.0,32.0,2.8,18.0,64.0,26.3,15.82
2016,8,10,18,45,155.0,16.0,2.7,17.5,32.0,12.96,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,18.5,1.8,14.5,31.5,138.32,49.71
2016,8,11,6,0,233.0,37.0,2.1,15.0,63.0,270.7,214.6
2016,8,11,6,15,316.0,50.5,2.1,15.5,106.0,359.93,295.42
2016,8,11,6,30,399.0,64.0,2.1,16.0,149.0,455.06,374.6
2016,8,11,6,45,454.0,75.0,2.1,16.5,197.0,533.26,436.81
2016,8,11,7,0,509.0,86.0,2.1,17.0,245.0,608.49,493.77
2016,8,11,7,15,254.5,91.5,2.1,17.5,171.0,381.47,313.86
2016,8,11,7,30,0.0,97.0,2.1,18.0,97.0,83.75,64.4
2016,8,11,7,45,0.0,120.5,2.1,19.0,120.5,105.97,82.61
2016,8,11,8,0,0.0,144.0,2.1,20.0,144.0,128.04,99.92
2016,8,11,8,15,4.5,167.5,2.1,20.5,170.5,154.34,120.73
2016,8,11,8,30,9.0,191.0,2.1,21.0,197.0,180.46,141.04
2016,8,11,8,45,28.0,233.0,2.15,22.0,251.5,259.27,202.38
2016,8,11,9,0,47.0,275.0,2.2,23.0,306.0,320.89,248.53
2016,8,11,9,15,181.5,298.0,2.2,23.5,430.5,495.99,381.82
2016,8,11,9,30,316.0,321.0,2.2,24.0,555.0,667.55,504.54
2016,8,11,9,45,584.0,222.5,2.25,25.0,679.0,841.6,626.68
2016,8,11,10,0,852.0,124.0,2.3,26.0,803.0,962.2,702.52
2016,8,11,10,15,860.0,125.5,2.35,26.5,833.0,951.35,692.34
2016,8,11,10,30,868.0,127.0,2.4,27.0,863.0,937.02,681.34
2016,8,11,10,45,874.0,128.0,2.45,27.5,885.5,916.94,666.75
2016,8,11,11,0,880.0,129.0,2.5,28.0,908.0,893.55,650.13
2016,8,11,11,15,884.0,130.0,2.5,28.0,923.5,865.26,631.26
2016,8,11,11,30,888.0,131.0,2.5,28.0,939.0,833.98,610.42
2016,8,11,11,45,890.5,131.0,2.55,28.5,947.0,797.87,585.48
2016,8,11,12,0,893.0,131.0,2.6,29.0,955.0,759.23,557.64
2016,8,11,12,15,893.5,131.0,2.6,29.0,955.0,716.89,527.02
2016,8,11,12,30,894.0,131.0,2.6,29.0,955.0,672.55,494.32
2016,8,11,12,45,888.5,132.5,2.65,29.5,945.5,624.04,457.12
2016,8,11,13,0,883.0,134.0,2.7,30.0,936.0,574.42,418.27
2016,8,11,13,15,879.5,133.5,2.75,30.0,920.0,523.49,378.24
2016,8,11,13,30,876.0,133.0,2.8,30.0,904.0,471.73,336.4
2016,8,11,13,45,873.0,130.0,2.9,30.0,882.0,417.87,291.95
2016,8,11,14,0,870.0,127.0,3.0,30.0,860.0,363.57,246.21
2016,8,11,14,15,862.0,125.0,3.05,29.5,829.5,308.36,200.05
2016,8,11,14,30,854.0,123.0,3.1,29.0,799.0,253.63,155.23
2016,8,11,14,45,845.5,120.0,3.2,29.0,763.5,189.99,106.89
2016,8,11,15,0,837.0,117.0,3.3,29.0,728.0,135.34,73.4
2016,8,11,15,15,823.0,114.0,3.35,28.5,686.0,81.84,61.99
2016,8,11,15,30,809.0,111.0,3.4,28.0,644.0,79.54,60.45
2016,8,11,15,45,793.5,107.0,3.45,27.5,598.5,78.38,59.79
2016,8,11,16,0,778.0,103.0,3.5,27.0,553.0,77.1,59.05
2016,8,11,16,15,754.0,99.0,3.5,26.5,503.5,75.58,58.1
2016,8,11,16,30,730.0,95.0,3.5,26.0,454.0,67.6,51.71
2016,8,11,16,45,700.0,89.5,3.55,25.5,402.5,64.96,49.78
2016,8,11,17,0,670.0,84.0,3.6,25.0,351.0,62.21,47.7
2016,8,11,17,15,626.0,78.0,3.5,24.0,299.0,58.82,45.11
2016,8,11,17,30,582.0,72.0,3.4,23.0,247.0,55.36,42.35
2016,8,11,17,45,519.5,63.5,3.3,22.0,197.0,49.68,37.5
2016,8,11,18,0,457.0,55.0,3.2,21.0,147.0,43.87,32.32
2016,8,11,18,15,363.5,43.5,3.0,20.0,103.0,35.19,24.43
2016,8,11,18,30,270.0,32.0,2.8,19.0,59.0,26.3,15.49
2016,8,11,18,45,135.0,16.0,2.65,18.5,29.5,13.0,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,145.0,17.0,2.05,14.5,33.0,161.04,44.45
2016,8,12,6,0,290.0,34.0,2.3,15.0,66.0,312.3,246.75
2016,8,12,6,15,379.5,45.5,2.25,15.5,111.0,408.19,333.52
2016,8,12,6,30,469.0,57.0,2.2,16.0,156.0,509.94,417.35
2016,8,12,6,45,531.5,64.5,2.2,16.5,206.0,587.67,478.6
2016,8,12,7,0,594.0,72.0,2.2,17.0,256.0,667.05,537.96
2016,8,12,7,15,297.0,97.5,2.15,17.5,189.5,429.11,351.93
2016,8,12,7,30,0.0,123.0,2.1,18.0,123.0,111.48,87.23
2016,8,12,7,45,2.0,141.0,2.1,19.0,142.0,129.7,102.12
2016,8,12,8,0,4.0,159.0,2.1,20.0,161.0,147.8,116.1
2016,8,12,8,15,17.0,191.0,2.1,20.5,201.0,191.51,150.99
2016,8,12,8,30,30.0,223.0,2.1,21.0,241.0,254.82,200.37
2016,8,12,8,45,62.0,260.0,2.1,22.0,300.0,324.62,253.67
2016,8,12,9,0,94.0,297.0,2.1,23.0,359.0,393.32,304.38
2016,8,12,9,15,473.0,203.0,2.15,23.5,547.5,723.39,552.35
2016,8,12,9,30,852.0,109.0,2.2,24.0,736.0,975.23,719.51
2016,8,12,9,45,860.5,112.0,2.25,25.0,771.0,973.46,712.05
2016,8,12,10,0,869.0,115.0,2.3,26.0,806.0,968.09,705.1
2016,8,12,10,15,876.0,116.5,2.35,26.5,835.0,956.15,695.47
2016,8,12,10,30,883.0,118.0,2.4,27.0,864.0,940.71,683.77
2016,8,12,10,45,888.5,118.5,2.5,27.5,886.5,919.49,668.88
2016,8,12,11,0,894.0,119.0,2.6,28.0,909.0,894.97,651.9
2016,8,12,11,15,897.0,120.0,2.7,28.0,924.0,865.61,633.0
2016,8,12,11,30,900.0,121.0,2.8,28.0,939.0,833.27,612.02
2016,8,12,11,45,902.0,121.0,2.9,28.5,946.0,796.51,586.73
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,757.21,558.66
2016,8,12,12,15,904.0,121.0,3.1,29.0,952.5,714.22,527.74
2016,8,12,12,30,904.0,121.0,3.2,29.0,952.0,669.24,494.6
2016,8,12,12,45,910.5,116.0,3.35,29.5,946.5,622.43,458.52
2016,8,12,13,0,917.0,111.0,3.5,30.0,941.0,573.52,419.87
2016,8,12,13,15,913.5,110.0,3.55,30.0,925.0,520.82,377.92
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,467.24,334.1
2016,8,12,13,45,905.5,108.0,3.7,30.0,886.0,412.6,288.4
2016,8,12,14,0,901.0,107.0,3.8,30.0,863.0,357.59,241.51
2016,8,12,14,15,893.5,105.5,3.8,29.5,833.5,301.32,193.98
2016,8,12,14,30,886.0,104.0,3.8,29.0,804.0,245.43,147.91
2016,8,12,14,45,877.0,102.0,3.8,29.0,767.5,189.61,105.63
2016,8,12,15,0,868.0,100.0,3.8,29.0,731.0,134.75,72.86
2016,8,12,15,15,855.0,98.0,3.7,28.5,689.5,81.89,62.06
2016,8,12,15,30,842.0,96.0,3.6,28.0,648.0,81.03,61.69
2016,8,12,15,45,826.0,93.0,3.55,27.5,602.0,69.8,52.7
2016,8,12,16,0,810.0,90.0,3.5,27.0,556.0,68.81,52.17
2016,8,12,16,15,787.5,87.0,3.35,26.5,506.5,67.64,51.48
2016,8,12,16,30,765.0,84.0,3.2,26.0,457.0,66.42,50.74
2016,8,12,16,45,735.0,79.5,3.1,26.0,405.0,63.93,48.81
2016,8,12,17,0,705.0,75.0,3.0,26.0,353.0,61.35,46.78
2016,8,12,17,15,662.5,69.5,2.75,25.0,301.0,52.97,39.92
2016,8,12,17,30,620.0,64.0,2.5,24.0,249.0,49.6,37.22
2016,8,12,17,45,557.5,57.0,2.3,23.5,198.5,44.84,33.09
2016,8,12,18,0,495.0,50.0,2.1,23.0,148.0,40.01,28.72
2016,8,12,18,15,397.0,40.0,1.8,22.0,103.5,32.42,21.82
2016,8,12,18,30,299.0,30.0,1.5,21.0,59.0,24.71,13.78
2016,8,12,18,45,149.5,15.0,1.25,20.0,29.5,12.21,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,16.5,2.2,15.5,32.0,157.6,26.02
2016,8,13,6,0,286.0,33.0,2.4,16.0,64.0,308.03,241.29
2016,8,13,6,15,376.5,44.0,2.3,16.5,108.0,403.77,328.56
2016,8,13,6,30,467.0,55.0,2.2,17.0,152.0,505.49,412.17
2016,8,13,6,45,529.5,62.0,2.15,18.0,202.0,582.29,471.55
2016,8,13,7,0,592.0,69.0,2.1,19.0,252.0,660.78,528.75
2016,8,13,7,15,332.5,115.0,2.1,19.5,221.0,485.54,392.86
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,243.33,195.67
2016,8,13,7,45,89.0,185.0,2.15,21.0,226.0,283.8,227.66
2016,8,13,8,0,105.0,209.0,2.2,22.0,262.0,323.92,257.59
2016,8,13,8,15,168.5,230.0,2.15,23.0,324.5,427.72,336.29
2016,8,13,8,30,232.0,251.0,2.1,24.0,387.0,511.0,396.53
2016,8,13,8,45,529.5,175.0,2.1,25.0,516.5,758.49,576.74
2016,8,13,9,0,827.0,99.0,2.1,26.0,646.0,966.48,710.16
2016,8,13,9,15,840.0,101.0,2.1,26.5,687.0,963.34,702.82
2016,8,13,9,30,853.0,103.0,2.1,27.0,728.0,968.51,703.27
2016,8,13,9,45,870.5,101.0,2.15,28.0,766.0,970.12,700.64
2016,8,13,10,0,888.0,99.0,2.2,29.0,804.0,968.12,695.88
2016,8,13,10,15,895.5,100.0,2.25,29.5,833.5,956.15,686.33
2016,8,13,10,30,903.0,101.0,2.3,30.0,863.0,940.62,674.74
2016,8,13,10,45,908.5,102.0,2.4,30.5,885.5,919.77,660.31
2016,8,13,11,0,914.0,103.0,2.5,31.0,908.0,895.53,643.77
2016,8,13,11,15,917.5,103.5,2.55,31.0,923.0,865.85,624.6
2016,8,13,11,30,921.0,104.0,2.6,31.0,938.0,833.13,603.39
2016,8,13,11,45,922.5,104.5,2.7,31.5,945.5,796.0,578.29
2016,8,13,12,0,924.0,105.0,2.8,32.0,953.0,756.28,550.76
2016,8,13,12,15,924.0,105.0,2.9,32.0,953.0,712.73,519.89
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,667.13,486.75
2016,8,13,12,45,909.5,112.5,3.1,32.0,941.0,617.1,449.44
2016,8,13,13,0,895.0,120.0,3.2,32.0,929.0,566.45,410.65
2016,8,13,13,15,891.5,119.5,3.3,32.0,913.0,515.0,370.18
2016,8,13,13,30,888.0,119.0,3.4,32.0,897.0,462.69,327.84
2016,8,13,13,45,883.5,117.5,3.5,32.0,874.0,408.67,283.11
2016,8,13,14,0,879.0,116.0,3.6,32.0,851.0,354.32,237.28
2016,8,13,14,15,871.0,114.5,3.6,31.5,821.0,298.96,191.05
2016,8,13,14,30,863.0,113.0,3.6,31.0,791.0,244.06,146.4
2016,8,13,14,45,853.5,110.5,3.65,31.0,755.0,188.99,105.42
2016,8,13,15,0,844.0,108.0,3.7,31.0,719.0,134.96,74.01
2016,8,13,15,15,830.0,105.5,3.65,30.5,677.5,75.08,56.0
2016,8,13,15,30,816.0,103.0,3.6,30.0,636.0,74.78,56.08
2016,8,13,15,45,799.5,99.5,3.6,30.0,590.0,73.72,55.38
2016,8,13,16,0,783.0,96.0,3.6,30.0,544.0,72.57,54.61
2016,8,13,16,15,759.5,92.5,3.5,29.0,494.5,71.22,53.91
2016,8,13,16,30,736.0,89.0,3.4,28.0,445.0,69.81,53.15
2016,8,13,16,45,706.0,84.0,3.3,27.5,394.0,61.44,46.41
2016,8,13,17,0,676.0,79.0,3.2,27.0,343.0,58.88,44.5
2016,8,13,17,15,632.0,73.0,3.0,26.0,291.5,55.35,41.78
2016,8,13,17,30,588.0,67.0,2.8,25.0,240.0,51.73,38.88
2016,8,13,17,45,525.0,59.0,2.65,24.5,190.5,46.31,34.18
2016,8,13,18,0,462.0,51.0,2.5,24.0,141.0,40.77,29.2
2016,8,13,18,15,363.0,40.5,2.3,23.0,97.5,32.82,21.98
2016,8,13,18,30,264.0,30.0,2.1,22.0,54.0,24.73,13.34
2016,8,13,18,45,132.0,15.0,1.95,21.5,27.0,12.8,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.0,2.1,15.5,30.5,141.03,3.88
2016,8,14,6,0,255.0,34.0,2.2,16.0,61.0,283.37,220.42
2016,8,14,6,15,345.0,46.0,2.2,16.5,104.0,380.46,309.76
2016,8,14,6,30,435.0,58.0,2.2,17.0,147.0,481.94,393.81
2016,8,14,6,45,494.0,67.0,2.2,18.0,196.0,557.54,452.95
2016,8,14,7,0,553.0,76.0,2.2,19.0,245.0,634.67,510.01
2016,8,14,7,15,279.0,105.0,2.2,19.5,190.5,399.71,326.56
2016,8,14,7,30,5.0,134.0,2.2,20.0,136.0,128.99,101.14
2016,8,14,7,45,15.0,158.0,2.25,21.0,165.5,161.42,127.61
2016,8,14,8,0,25.0,182.0,2.3,22.0,195.0,193.73,152.85
2016,8,14,8,15,55.0,216.0,2.3,22.5,247.5,277.32,218.66
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,342.36,268.18
2016,8,14,8,45,226.0,258.0,2.3,24.0,404.5,507.46,393.75
2016,8,14,9,0,367.0,266.0,2.3,25.0,509.0,672.87,511.69
2016,8,14,9,15,590.0,195.0,2.3,25.5,614.0,838.72,627.62
2016,8,14,9,30,813.0,124.0,2.3,26.0,719.0,963.71,706.38
2016,8,14,9,45,817.0,130.0,2.35,27.0,752.5,960.62,699.46
2016,8,14,10,0,821.0,136.0,2.4,28.0,786.0,953.94,691.68
2016,8,14,10,15,829.5,137.5,2.45,28.0,815.0,943.19,684.2
2016,8,14,10,30,838.0,139.0,2.5,28.0,844.0,928.91,674.57
2016,8,14,10,45,845.5,139.5,2.55,28.5,867.0,898.29,653.05
2016,8,14,11,0,853.0,140.0,2.6,29.0,890.0,876.02,637.2
2016,8,14,11,15,857.0,141.0,2.65,29.5,905.0,848.07,617.59
2016,8,14,11,30,861.0,142.0,2.7,30.0,920.0,817.19,596.11
2016,8,14,11,45,865.0,141.5,2.8,30.5,928.0,782.31,572.16
2016,8,14,12,0,869.0,141.0,2.9,31.0,936.0,744.87,544.81
2016,8,14,12,15,869.0,141.0,2.95,31.0,936.0,702.75,514.51
2016,8,14,12,30,869.0,141.0,3.0,31.0,936.0,658.74,482.18
2016,8,14,12,45,869.0,139.0,3.05,31.0,928.5,611.57,446.79
2016,8,14,13,0,869.0,137.0,3.1,31.0,921.0,562.95,409.34
2016,8,14,13,15,865.0,136.0,3.15,31.0,904.5,511.86,368.99
2016,8,14,13,30,861.0,135.0,3.2,31.0,888.0,460.03,326.93
2016,8,14,13,45,851.0,136.0,3.3,31.0,863.5,406.8,282.93
2016,8,14,14,0,841.0,137.0,3.4,31.0,839.0,348.6,234.58
2016,8,14,14,15,832.5,135.0,3.45,30.5,809.0,293.4,188.66
2016,8,14,14,30,824.0,133.0,3.5,30.0,779.0,238.89,144.5
2016,8,14,14,45,810.5,131.5,3.55,30.0,742.0,184.96,104.7
2016,8,14,15,0,797.0,130.0,3.6,30.0,705.0,132.7,74.84
2016,8,14,15,15,782.0,127.0,3.6,29.5,663.5,87.84,66.68
2016,8,14,15,30,767.0,124.0,3.6,29.0,622.0,87.78,66.99
2016,8,14,15,45,748.0,119.5,3.65,29.0,576.0,78.64,59.67
2016,8,14,16,0,729.0,115.0,3.7,29.0,530.0,77.51,58.94
2016,8,14,16,15,703.0,110.5,3.65,28.0,481.0,76.16,58.26
2016,8,14,16,30,677.0,106.0,3.6,27.0,432.0,74.72,57.52
2016,8,14,16,45,645.5,99.0,3.6,26.5,381.0,71.35,54.99
2016,8,14,17,0,614.0,92.0,3.6,26.0,330.0,67.81,52.27
2016,8,14,17,15,567.0,84.5,3.45,25.0,279.5,63.56,48.98
2016,8,14,17,30,520.0,77.0,3.3,24.0,229.0,59.19,45.43
2016,8,14,17,45,458.5,67.0,3.2,23.0,180.5,52.52,39.72
2016,8,14,18,0,397.0,57.0,3.1,22.0,132.0,45.65,33.6
2016,8,14,18,15,301.0,43.5,2.95,21.0,90.0,33.51,22.69
2016,8,14,18,30,205.0,30.0,2.8,20.0,48.0,23.27,11.88
2016,8,14,18,45,102.5,15.0,2.65,19.5,24.0,12.8,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,15.5,2.75,14.5,33.0,176.42,0.0
2016,8,15,6,0,349.0,31.0,2.9,15.0,66.0,353.6,274.31
2016,8,15,6,15,446.0,40.0,2.85,15.5,112.5,453.88,369.15
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,560.4,457.35
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,346.54,288.81
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,63.06,47.67
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,76.76,59.26
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,90.32,70.29
2016,8,15,7,45,0.0,122.0,2.55,18.5,122.0,107.93,84.47
2016,8,15,8,0,0.0,141.0,2.5,19.0,141.0,125.36,98.24
2016,8,15,8,15,6.5,169.5,2.45,19.5,173.5,158.82,125.08
2016,8,15,8,30,13.0,198.0,2.4,20.0,206.0,192.1,151.22
2016,8,15,8,45,15.0,214.5,2.4,21.0,224.0,208.21,162.88
2016,8,15,9,0,17.0,231.0,2.4,22.0,242.0,224.18,174.28
2016,8,15,9,15,50.5,280.5,2.45,22.5,317.0,325.4,252.48
2016,8,15,9,30,84.0,330.0,2.5,23.0,392.0,406.92,313.21
2016,8,15,9,45,503.5,213.0,2.55,23.5,608.5,742.31,565.64
2016,8,15,10,0,923.0,96.0,2.6,24.0,825.0,995.8,734.25
2016,8,15,10,15,929.5,97.5,2.65,24.5,855.0,982.67,721.11
2016,8,15,10,30,936.0,99.0,2.7,25.0,885.0,965.87,708.35
2016,8,15,10,45,940.0,100.5,2.8,26.0,907.0,943.21,690.93
2016,8,15,11,0,944.0,102.0,2.9,27.0,929.0,917.11,671.38
2016,8,15,11,15,947.0,102.5,2.95,27.0,944.0,885.89,650.77
2016,8,15,11,30,950.0,103.0,3.0,27.0,959.0,851.57,628.04
2016,8,15,11,45,950.0,104.0,3.15,27.5,966.0,812.48,601.33
2016,8,15,12,0,950.0,105.0,3.3,28.0,973.0,770.81,571.95
2016,8,15,12,15,950.0,105.0,3.4,28.0,972.5,725.94,539.36
2016,8,15,12,30,950.0,105.0,3.5,28.0,972.0,678.94,504.38
2016,8,15,12,45,938.5,110.0,3.6,28.0,960.0,627.33,465.04
2016,8,15,13,0,927.0,115.0,3.7,28.0,948.0,574.89,424.0
2016,8,15,13,15,923.0,114.5,3.75,28.0,931.5,521.46,380.95
2016,8,15,13,30,919.0,114.0,3.8,28.0,915.0,467.16,335.99
2016,8,15,13,45,914.0,112.5,3.85,28.0,891.5,411.17,288.66
2016,8,15,14,0,909.0,111.0,3.9,28.0,868.0,354.87,240.27
2016,8,15,14,15,901.0,109.5,3.9,27.5,837.0,297.74,191.75
2016,8,15,14,30,893.0,108.0,3.9,27.0,806.0,241.05,145.11
2016,8,15,14,45,884.0,105.5,3.9,27.0,769.0,184.26,102.8
2016,8,15,15,0,875.0,103.0,3.9,27.0,732.0,128.46,71.31
2016,8,15,15,15,861.5,101.0,3.85,26.5,689.5,83.94,64.33
2016,8,15,15,30,848.0,99.0,3.8,26.0,647.0,73.07,55.63
2016,8,15,15,45,832.5,95.0,3.75,26.0,600.5,71.55,54.54
2016,8,15,16,0,817.0,91.0,3.7,26.0,554.0,69.91,53.35
2016,8,15,16,15,793.5,87.5,3.6,25.0,503.0,68.38,52.47
2016,8,15,16,30,770.0,84.0,3.5,24.0,452.0,66.78,51.52
2016,8,15,16,45,741.0,79.0,3.45,23.5,400.0,63.91,49.35
2016,8,15,17,0,712.0,74.0,3.4,23.0,348.0,60.92,47.04
2016,8,15,17,15,667.5,69.0,3.25,22.0,295.0,52.91,40.4
2016,8,15,17,30,623.0,64.0,3.1,21.0,242.0,49.9,37.95
2016,8,15,17,45,560.0,56.0,3.0,20.5,191.5,44.34,33.04
2016,8,15,18,0,497.0,48.0,2.9,20.0,141.0,38.66,27.83
2016,8,15,18,15,390.5,37.5,2.8,19.0,96.5,30.55,20.32
2016,8,15,18,30,284.0,27.0,2.7,18.0,52.0,22.32,10.71
2016,8,15,18,45,142.0,13.5,2.65,17.5,26.0,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,16.0,2.0,13.5,30.0,149.98,0.0
2016,8,16,6,0,277.0,32.0,2.3,14.0,60.0,299.48,231.18
2016,8,16,6,15,372.5,43.5,2.25,14.5,104.5,399.11,326.08
2016,8,16,6,30,468.0,55.0,2.2,15.0,149.0,505.23,414.42
2016,8,16,6,45,529.5,63.0,2.2,16.0,199.0,582.47,475.16
2016,8,16,7,0,591.0,71.0,2.2,17.0,249.0,661.3,533.66
2016,8,16,7,15,298.0,101.5,2.15,17.5,192.0,435.3,356.74
2016,8,16,7,30,5.0,132.0,2.1,18.0,135.0,127.12,100.34
2016,8,16,7,45,4.5,144.5,2.1,18.5,147.0,136.59,108.12
2016,8,16,8,0,4.0,157.0,2.1,19.0,159.0,146.23,115.34
2016,8,16,8,15,11.5,181.5,2.1,20.0,188.0,176.5,139.14
2016,8,16,8,30,19.0,206.0,2.1,21.0,217.0,206.55,162.19
2016,8,16,8,45,22.5,227.0,2.15,22.0,241.0,228.66,178.42
2016,8,16,9,0,26.0,248.0,2.2,23.0,265.0,250.47,194.15
2016,8,16,9,15,81.0,294.0,2.2,23.5,352.0,370.71,286.37
2016,8,16,9,30,136.0,340.0,2.2,24.0,439.0,489.59,373.39
2016,8,16,9,45,190.0,354.5,2.25,24.5,500.5,548.88,415.48
2016,8,16,10,0,244.0,369.0,2.3,25.0,562.0,624.28,467.97
2016,8,16,10,15,556.0,250.0,2.35,25.5,710.0,799.73,595.27
2016,8,16,10,30,868.0,131.0,2.4,26.0,858.0,934.23,684.04
2016,8,16,10,45,874.0,132.0,2.45,27.0,880.5,913.63,666.3
2016,8,16,11,0,880.0,133.0,2.5,28.0,903.0,889.72,648.0
2016,8,16,11,15,884.0,133.5,2.55,28.0,918.0,860.46,628.83
2016,8,16,11,30,888.0,134.0,2.6,28.0,933.0,828.23,607.65
2016,8,16,11,45,890.0,134.0,2.65,28.5,940.5,791.25,582.02
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,751.77,552.94
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.5,708.64,521.8
2016,8,16,12,30,892.0,134.0,2.8,29.0,947.0,663.55,488.51
2016,8,16,12,45,883.0,138.0,2.85,29.5,936.0,614.51,450.57
2016,8,16,13,0,874.0,142.0,2.9,30.0,925.0,564.61,411.13
2016,8,16,13,15,869.5,141.0,2.95,30.0,908.5,512.75,370.12
2016,8,16,13,30,865.0,140.0,3.0,30.0,892.0,460.22,327.39
2016,8,16,13,45,860.5,137.5,3.05,30.0,868.5,406.22,282.51
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,346.57,232.72
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,290.43,185.94
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,234.96,141.16
2016,8,16,14,45,829.5,128.0,3.15,29.0,748.0,179.62,100.75
2016,8,16,15,0,820.0,125.0,3.2,29.0,712.0,125.51,70.95
2016,8,16,15,15,805.0,122.0,3.15,28.5,669.5,85.44,65.01
2016,8,16,15,30,790.0,119.0,3.1,28.0,627.0,85.21,65.18
2016,8,16,15,45,773.0,114.0,3.1,28.0,581.0,83.51,63.97
2016,8,16,16,0,756.0,109.0,3.1,28.0,535.0,81.67,62.66
2016,8,16,16,15,730.0,104.5,3.05,27.0,485.0,72.88,55.79
2016,8,16,16,30,704.0,100.0,3.0,26.0,435.0,71.25,54.86
2016,8,16,16,45,672.5,94.0,3.0,25.5,383.5,68.4,52.75
2016,8,16,17,0,641.0,88.0,3.0,25.0,332.0,65.42,50.48
2016,8,16,17,15,593.5,80.5,2.9,24.0,280.0,61.02,47.01
2016,8,16,17,30,546.0,73.0,2.8,23.0,228.0,56.48,43.29
2016,8,16,17,45,480.0,63.5,2.75,22.0,178.5,50.05,37.73
2016,8,16,18,0,414.0,54.0,2.7,21.0,129.0,43.46,31.78
2016,8,16,18,15,311.5,41.0,2.6,20.0,86.5,33.45,22.58
2016,8,16,18,30,209.0,28.0,2.5,19.0,44.0,21.78,9.5
2016,8,16,18,45,104.5,14.0,2.45,18.5,22.0,11.95,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,2.2,15.0,26.5,122.57,0.0
2016,8,17,6,0,215.0,32.0,2.5,16.0,53.0,250.8,190.12
2016,8,17,6,15,307.0,45.0,2.45,16.5,95.5,344.68,280.75
2016,8,17,6,30,399.0,58.0,2.4,17.0,138.0,450.71,369.43
2016,8,17,6,45,462.5,68.0,2.35,17.5,186.5,530.25,433.23
2016,8,17,7,0,526.0,78.0,2.3,18.0,235.0,611.65,495.21
2016,8,17,7,15,266.5,106.0,2.3,18.5,186.0,389.65,319.93
2016,8,17,7,30,7.0,134.0,2.3,19.0,137.0,131.55,103.81
2016,8,17,7,45,41.5,167.5,2.3,20.0,188.0,216.2,173.49
2016,8,17,8,0,76.0,201.0,2.3,21.0,239.0,286.31,228.66
2016,8,17,8,15,100.0,227.0,2.25,21.5,281.5,336.1,266.54
2016,8,17,8,30,124.0,253.0,2.2,22.0,324.0,406.5,318.95
2016,8,17,8,45,448.5,186.5,2.2,23.0,475.0,689.34,532.64
2016,8,17,9,0,773.0,120.0,2.2,24.0,626.0,933.76,696.23
2016,8,17,9,15,788.0,123.0,2.25,24.5,667.5,945.03,698.62
2016,8,17,9,30,803.0,126.0,2.3,25.0,709.0,952.79,701.2
2016,8,17,9,45,818.0,126.5,2.35,26.0,745.5,954.17,698.39
2016,8,17,10,0,833.0,127.0,2.4,27.0,782.0,951.87,693.4
2016,8,17,10,15,841.5,129.0,2.45,27.5,811.5,941.37,684.63
2016,8,17,10,30,850.0,131.0,2.5,28.0,841.0,916.35,666.63
2016,8,17,10,45,854.5,133.0,2.6,28.5,863.0,895.76,652.12
2016,8,17,11,0,859.0,135.0,2.7,29.0,885.0,871.94,635.48
2016,8,17,11,15,863.0,136.0,2.8,29.0,900.0,843.68,617.16
2016,8,17,11,30,867.0,137.0,2.9,29.0,915.0,812.48,596.79
2016,8,17,11,45,867.0,138.5,3.0,29.5,922.0,775.9,571.27
2016,8,17,12,0,867.0,140.0,3.1,30.0,929.0,736.96,542.51
2016,8,17,12,15,867.0,140.0,3.15,30.0,928.0,694.71,511.76
2016,8,17,12,30,867.0,140.0,3.2,30.0,927.0,650.55,478.94
2016,8,17,12,45,861.0,141.5,3.3,30.5,917.5,602.39,441.65
2016,8,17,13,0,855.0,143.0,3.4,31.0,908.0,553.24,402.74
2016,8,17,13,15,850.5,142.5,3.45,31.0,891.5,502.62,362.46
2016,8,17,13,30,846.0,142.0,3.5,31.0,875.0,448.76,318.73
2016,8,17,13,45,841.5,139.0,3.55,31.0,852.0,393.95,273.23
2016,8,17,14,0,837.0,136.0,3.6,31.0,829.0,339.01,226.91
2016,8,17,14,15,828.0,134.5,3.65,30.5,798.5,284.1,181.24
2016,8,17,14,30,819.0,133.0,3.7,30.0,768.0,229.95,137.74
2016,8,17,14,45,810.0,129.0,3.75,30.0,732.0,175.11,98.09
2016,8,17,15,0,801.0,125.0,3.8,30.0,696.0,121.48,69.2
2016,8,17,15,15,785.0,122.0,3.8,29.5,653.5,85.23,64.6
2016,8,17,15,30,769.0,119.0,3.8,29.0,611.0,85.0,64.76
2016,8,17,15,45,752.0,114.0,3.85,28.5,565.5,83.31,63.71
2016,8,17,16,0,735.0,109.0,3.9,28.0,520.0,74.23,56.51
2016,8,17,16,15,708.5,104.5,3.85,27.0,470.5,72.7,55.68
2016,8,17,16,30,682.0,100.0,3.8,26.0,421.0,71.09,54.75
2016,8,17,16,45,650.0,93.5,3.8,25.5,370.5,67.9,52.35
2016,8,17,17,0,618.0,87.0,3.8,25.0,320.0,64.56,49.76
2016,8,17,17,15,569.5,80.0,3.65,24.0,269.0,60.54,46.61
2016,8,17,17,30,521.0,73.0,3.5,23.0,218.0,56.43,43.23
2016,8,17,17,45,454.0,63.0,3.4,22.0,170.0,49.61,37.32
2016,8,17,18,0,387.0,53.0,3.3,21.0,122.0,42.61,31.0
2016,8,17,18,15,285.0,39.5,3.15,20.0,81.0,30.52,20.01
2016,8,17,18,30,183.0,26.0,3.0,19.0,40.0,20.21,7.46
2016,8,17,18,45,91.5,13.0,2.9,18.5,20.0,11.1,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,82.5,16.0,2.15,14.5,24.0,104.0,0.0
2016,8,18,6,0,165.0,32.0,2.4,15.0,48.0,213.57,159.94
2016,8,18,6,15,250.0,47.5,2.4,15.5,88.5,303.89,248.0
2016,8,18,6,30,335.0,63.0,2.4,16.0,129.0,400.37,330.77
2016,8,18,6,45,389.0,76.5,2.4,17.0,175.0,471.87,388.77
2016,8,18,7,0,443.0,90.0,2.4,18.0,221.0,545.45,445.36
2016,8,18,7,15,231.0,115.5,2.35,18.5,184.5,370.66,304.19
2016,8,18,7,30,19.0,141.0,2.3,19.0,148.0,151.31,120.54
2016,8,18,7,45,121.5,170.5,2.3,19.5,228.5,316.64,256.86
2016,8,18,8,0,224.0,200.0,2.3,20.0,309.0,449.39,360.67
2016,8,18,8,15,432.5,171.5,2.25,20.5,410.0,659.58,519.38
2016,8,18,8,30,641.0,143.0,2.2,21.0,511.0,841.48,645.43
2016,8,18,8,45,653.5,152.0,2.2,22.0,553.5,862.78,653.95
2016,8,18,9,0,666.0,161.0,2.2,23.0,596.0,881.03,661.84
2016,8,18,9,15,683.0,165.5,2.25,23.5,636.0,895.5,668.95
2016,8,18,9,30,700.0,170.0,2.3,24.0,676.0,906.68,673.95
2016,8,18,9,45,643.0,209.5,2.35,25.0,692.0,879.55,652.27
2016,8,18,10,0,586.0,249.0,2.4,26.0,708.0,842.72,622.86
2016,8,18,10,15,596.5,253.5,2.45,26.5,736.0,843.87,621.85
2016,8,18,10,30,607.0,258.0,2.5,27.0,764.0,836.69,615.13
2016,8,18,10,45,617.5,259.5,2.6,27.5,786.0,823.54,604.93
2016,8,18,11,0,628.0,261.0,2.7,28.0,808.0,807.23,592.61
2016,8,18,11,15,633.0,263.0,2.75,28.0,822.5,783.73,576.17
2016,8,18,11,30,638.0,265.0,2.8,28.0,837.0,757.57,557.79
2016,8,18,11,45,645.0,263.5,2.9,28.5,845.5,727.48,535.73
2016,8,18,12,0,652.0,262.0,3.0,29.0,854.0,695.01,511.71
2016,8,18,12,15,652.0,261.5,3.05,29.0,853.5,656.55,483.84
2016,8,18,12,30,652.0,261.0,3.1,29.0,853.0,616.68,454.41
2016,8,18,12,45,649.5,260.0,3.15,29.5,844.5,573.86,421.36
2016,8,18,13,0,647.0,259.0,3.2,30.0,836.0,530.34,387.13
2016,8,18,13,15,642.0,257.0,3.25,29.5,820.5,484.47,351.94
2016,8,18,13,30,637.0,255.0,3.3,29.0,805.0,438.6,315.72
2016,8,18,13,45,634.0,248.5,3.4,29.0,784.0,390.52,276.46
2016,8,18,14,0,631.0,242.0,3.5,29.0,763.0,342.69,236.79
2016,8,18,14,15,620.0,237.5,3.55,28.5,733.5,294.7,197.77
2016,8,18,14,30,609.0,233.0,3.6,28.0,704.0,248.14,161.16
2016,8,18,14,45,602.0,224.0,3.65,28.0,671.0,200.69,127.03
2016,8,18,15,0,595.0,215.0,3.7,28.0,638.0,154.56,101.55
2016,8,18,15,15,577.0,208.0,3.7,27.5,597.5,127.31,99.61
2016,8,18,15,30,559.0,201.0,3.7,27.0,557.0,125.53,98.66
2016,8,18,15,45,543.0,190.0,3.75,27.0,514.5,121.26,95.44
2016,8,18,16,0,527.0,179.0,3.8,27.0,472.0,116.68,91.98
2016,8,18,16,15,497.5,168.5,3.8,26.0,424.5,111.9,88.69
2016,8,18,16,30,468.0,158.0,3.8,25.0,377.0,106.87,85.13
2016,8,18,16,45,435.0,145.0,3.8,24.0,329.5,99.88,79.85
2016,8,18,17,0,402.0,132.0,3.8,23.0,282.0,92.57,74.15
2016,8,18,17,15,356.5,116.0,3.65,22.0,234.0,82.74,66.12
2016,8,18,17,30,311.0,100.0,3.5,21.0,186.0,72.51,57.5
2016,8,18,17,45,254.0,81.0,3.4,20.5,141.5,60.84,47.24
2016,8,18,18,0,197.0,62.0,3.3,20.0,97.0,47.16,34.99
2016,8,18,18,15,134.0,41.0,3.2,19.0,61.0,31.77,21.04
2016,8,18,18,30,71.0,20.0,3.1,18.0,25.0,15.95,3.72
2016,8,18,18,45,35.5,10.0,3.05,17.5,12.5,8.54,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.2,15.5,17.0,41.21,0.0
2016,8,19,6,0,84.0,26.0,2.5,16.0,34.0,119.68,86.39
2016,8,19,6,15,141.5,48.0,2.55,16.5,71.0,200.05,161.98
2016,8,19,6,30,199.0,70.0,2.6,17.0,108.0,280.16,231.28
2016,8,19,6,45,248.5,89.5,2.65,17.5,152.5,350.69,290.65
2016,8,19,7,0,298.0,109.0,2.7,18.0,197.0,422.84,349.15
2016,8,19,7,15,150.0,118.5,2.6,18.5,163.0,281.53,231.77
2016,8,19,7,30,2.0,128.0,2.5,19.0,129.0,120.36,94.65
2016,8,19,7,45,11.0,151.5,2.45,19.5,157.0,151.23,120.06
2016,8,19,8,0,20.0,175.0,2.4,20.0,185.0,181.98,144.56
2016,8,19,8,15,46.0,208.5,2.35,20.5,234.0,260.32,206.9
2016,8,19,8,30,72.0,242.0,2.3,21.0,283.0,320.66,253.34
2016,8,19,8,45,104.0,269.0,2.25,21.5,334.0,378.14,296.71
2016,8,19,9,0,136.0,296.0,2.2,22.0,385.0,455.74,353.72
2016,8,19,9,15,123.5,314.5,2.2,22.5,399.5,456.88,351.9
2016,8,19,9,30,111.0,333.0,2.2,23.0,414.0,436.84,335.21
2016,8,19,9,45,335.5,296.5,2.2,24.0,556.0,645.96,490.2
2016,8,19,10,0,560.0,260.0,2.2,25.0,698.0,828.38,615.61
2016,8,19,10,15,571.0,265.0,2.25,25.5,726.0,825.87,610.33
2016,8,19,10,30,582.0,270.0,2.3,26.0,754.0,820.35,604.79
2016,8,19,10,45,585.5,276.5,2.35,26.5,774.0,806.6,593.66
2016,8,19,11,0,589.0,283.0,2.4,27.0,794.0,791.92,581.92
2016,8,19,11,15,594.0,285.0,2.45,27.0,808.0,769.28,566.1
2016,8,19,11,30,599.0,287.0,2.5,27.0,822.0,744.06,548.4
2016,8,19,11,45,600.5,289.0,2.65,27.5,829.0,713.81,526.46
2016,8,19,12,0,602.0,291.0,2.8,28.0,836.0,681.6,502.81
2016,8,19,12,15,602.0,290.5,2.85,28.0,835.0,644.74,476.08
2016,8,19,12,30,602.0,290.0,2.9,28.0,834.0,606.6,447.9
2016,8,19,12,45,608.5,283.5,3.0,28.0,828.5,566.62,417.98
2016,8,19,13,0,615.0,277.0,3.1,28.0,823.0,525.31,386.24
2016,8,19,13,15,609.5,274.5,3.15,28.0,807.5,480.22,350.78
2016,8,19,13,30,604.0,272.0,3.2,28.0,792.0,435.29,314.61
2016,8,19,13,45,600.0,265.5,3.3,28.0,770.5,388.46,276.38
2016,8,19,14,0,596.0,259.0,3.4,28.0,749.0,342.04,237.94
2016,8,19,14,15,584.5,254.0,3.45,27.5,719.5,297.43,201.66
2016,8,19,14,30,573.0,249.0,3.5,27.0,690.0,251.81,166.01
2016,8,19,14,45,563.5,240.0,3.55,27.0,656.0,205.57,133.08
2016,8,19,15,0,554.0,231.0,3.6,27.0,622.0,160.83,108.71
2016,8,19,15,15,535.5,222.5,3.55,26.5,582.0,134.87,106.2
2016,8,19,15,30,517.0,214.0,3.5,26.0,542.0,132.47,104.76
2016,8,19,15,45,496.5,203.0,3.5,25.5,498.5,128.35,101.89
2016,8,19,16,0,476.0,192.0,3.5,25.0,455.0,123.95,98.77
2016,8,19,16,15,447.0,180.0,3.45,24.5,408.5,118.5,94.75
2016,8,19,16,30,418.0,168.0,3.4,24.0,362.0,112.75,90.42
2016,8,19,16,45,381.5,153.5,3.4,23.5,314.5,104.95,84.3
2016,8,19,17,0,345.0,139.0,3.4,23.0,267.0,99.68,80.21
2016,8,19,17,15,302.5,121.0,3.3,22.0,220.0,87.87,70.51
2016,8,19,17,30,260.0,103.0,3.2,21.0,173.0,75.7,60.23
2016,8,19,17,45,207.0,81.0,3.15,20.5,129.5,60.49,46.9
2016,8,19,18,0,154.0,59.0,3.1,20.0,86.0,44.86,32.96
2016,8,19,18,15,102.0,37.5,3.0,19.0,52.5,29.14,18.7
2016,8,19,18,30,50.0,16.0,2.9,18.0,19.0,12.88,0.78
2016,8,19,18,45,25.0,8.0,2.85,17.5,9.5,6.83,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,14.5,14.5,33.45,0.0
2016,8,20,6,0,66.0,23.0,2.0,15.0,29.0,99.72,70.12
2016,8,20,6,15,115.0,45.5,2.0,15.5,64.5,174.65,141.01
2016,8,20,6,30,164.0,68.0,2.0,16.0,100.0,248.05,204.75
2016,8,20,6,45,209.5,90.0,2.0,16.5,143.5,318.24,263.88
2016,8,20,7,0,255.0,112.0,2.0,17.0,187.0,389.33,321.57
2016,8,20,7,15,131.5,122.0,2.0,17.5,161.5,269.86,222.06
2016,8,20,7,30,8.0,132.0,2.0,18.0,136.0,130.86,103.88
2016,8,20,7,45,13.5,152.5,2.0,19.0,159.0,154.97,123.36
2016,8,20,8,0,19.0,173.0,2.0,20.0,182.0,178.96,141.98
2016,8,20,8,15,31.0,200.0,2.0,20.5,216.5,235.37,186.42
2016,8,20,8,30,43.0,227.0,2.0,21.0,251.0,274.0,215.88
2016,8,20,8,45,48.5,249.5,2.05,21.5,279.0,300.14,235.02
2016,8,20,9,0,54.0,272.0,2.1,22.0,307.0,325.63,253.43
2016,8,20,9,15,73.0,299.5,2.15,22.5,350.5,369.29,285.77
2016,8,20,9,30,92.0,327.0,2.2,23.0,394.0,411.64,316.45
2016,8,20,9,45,358.5,275.0,2.3,23.5,552.0,644.4,491.76
2016,8,20,10,0,625.0,223.0,2.4,24.0,710.0,857.6,641.16
2016,8,20,10,15,635.5,227.0,2.45,24.5,738.0,852.57,633.81
2016,8,20,10,30,646.0,231.0,2.5,25.0,766.0,844.25,626.29
2016,8,20,10,45,657.0,231.5,2.65,25.5,788.0,829.77,615.47
