Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,668.0,232.0,2.8,26.0,810.0,812.09,602.41
2016,8,20,11,15,672.5,233.5,2.9,26.0,824.5,786.84,584.84
2016,8,20,11,30,677.0,235.0,3.0,26.0,839.0,758.92,565.22
2016,8,20,11,45,685.5,232.0,3.15,26.5,847.5,727.57,542.18
2016,8,20,12,0,694.0,229.0,3.3,27.0,856.0,693.72,516.98
2016,8,20,12,15,694.0,229.0,3.4,27.0,855.5,654.42,488.12
2016,8,20,12,30,694.0,229.0,3.5,27.0,855.0,613.58,457.51
2016,8,20,12,45,680.5,234.5,3.6,27.0,843.0,568.1,422.73
2016,8,20,13,0,667.0,240.0,3.7,27.0,831.0,522.64,387.16
2016,8,20,13,15,662.5,238.0,3.7,26.5,815.5,476.18,350.55
2016,8,20,13,30,658.0,236.0,3.7,26.0,800.0,429.6,312.84
2016,8,20,13,45,659.5,227.5,3.75,26.0,780.0,380.66,271.88
2016,8,20,14,0,661.0,219.0,3.8,26.0,760.0,331.46,230.15
2016,8,20,14,15,650.5,215.0,3.8,25.5,731.0,282.38,189.47
2016,8,20,14,30,640.0,211.0,3.8,25.0,702.0,234.59,151.45
2016,8,20,14,45,634.0,202.5,3.85,25.0,668.5,185.86,116.54
2016,8,20,15,0,628.0,194.0,3.9,25.0,635.0,138.27,91.43
2016,8,20,15,15,609.5,188.0,3.85,24.5,594.5,114.84,90.6
2016,8,20,15,30,591.0,182.0,3.8,24.0,554.0,114.51,90.78
2016,8,20,15,45,575.5,172.0,3.8,23.5,511.5,111.55,88.76
2016,8,20,16,0,560.0,162.0,3.8,23.0,469.0,107.23,85.6
2016,8,20,16,15,530.5,153.0,3.7,22.5,421.5,103.05,82.53
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,98.66,79.23
2016,8,20,16,45,470.0,131.5,3.55,21.5,326.5,91.73,73.71
2016,8,20,17,0,439.0,119.0,3.5,21.0,279.0,84.47,67.81
2016,8,20,17,15,391.5,105.5,3.4,20.0,231.5,76.05,60.87
2016,8,20,17,30,344.0,92.0,3.3,19.0,184.0,67.32,53.42
2016,8,20,17,45,286.5,74.5,3.2,18.5,139.5,55.35,42.78
2016,8,20,18,0,229.0,57.0,3.1,18.0,95.0,42.97,31.55
2016,8,20,18,15,155.0,37.5,2.95,17.5,59.5,28.65,18.26
2016,8,20,18,30,81.0,18.0,2.8,17.0,24.0,13.92,0.0
2016,8,20,18,45,40.5,9.0,2.7,16.5,12.0,7.68,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.35,14.5,18.5,50.15,0.0
2016,8,21,6,0,108.0,27.0,2.7,15.0,37.0,142.01,100.07
2016,8,21,6,15,179.0,46.5,2.7,15.5,75.0,228.16,185.59
2016,8,21,6,30,250.0,66.0,2.7,16.0,113.0,334.71,276.7
2016,8,21,6,45,310.0,82.0,2.75,16.5,159.0,411.58,341.33
2016,8,21,7,0,370.0,98.0,2.8,17.0,205.0,491.0,405.41
2016,8,21,7,15,185.0,100.5,2.75,17.5,154.0,307.34,254.62
2016,8,21,7,30,0.0,103.0,2.7,18.0,103.0,91.03,70.68
2016,8,21,7,45,5.0,133.0,2.7,18.5,135.5,125.25,99.07
2016,8,21,8,0,10.0,163.0,2.7,19.0,168.0,159.35,126.52
2016,8,21,8,15,21.0,190.5,2.65,19.5,202.5,196.26,155.95
2016,8,21,8,30,32.0,218.0,2.6,20.0,237.0,252.56,200.06
2016,8,21,8,45,42.5,244.5,2.6,21.0,271.0,288.5,226.87
2016,8,21,9,0,53.0,271.0,2.6,22.0,305.0,323.62,252.52
2016,8,21,9,15,85.0,301.5,2.6,22.5,360.5,383.42,297.58
2016,8,21,9,30,117.0,332.0,2.6,23.0,416.0,461.82,355.03
2016,8,21,9,45,209.5,341.0,2.65,23.5,500.5,551.99,421.8
2016,8,21,10,0,302.0,350.0,2.7,24.0,585.0,657.26,496.74
2016,8,21,10,15,485.0,285.5,2.75,24.0,679.0,764.46,574.9
2016,8,21,10,30,668.0,221.0,2.8,24.0,773.0,853.13,638.19
2016,8,21,10,45,678.0,222.0,2.9,24.5,795.5,837.73,625.37
2016,8,21,11,0,688.0,223.0,3.0,25.0,818.0,819.11,611.17
2016,8,21,11,15,693.0,225.0,3.1,25.0,832.5,794.18,593.63
2016,8,21,11,30,698.0,227.0,3.2,25.0,847.0,766.47,573.95
2016,8,21,11,45,703.0,226.0,3.3,25.5,855.0,733.52,549.3
2016,8,21,12,0,708.0,225.0,3.4,26.0,863.0,698.23,522.64
2016,8,21,12,15,708.0,225.0,3.5,26.0,862.0,658.33,493.18
2016,8,21,12,30,708.0,225.0,3.6,26.0,861.0,616.86,461.91
2016,8,21,12,45,723.5,213.5,3.75,26.0,858.0,573.78,428.93
2016,8,21,13,0,739.0,202.0,3.9,26.0,855.0,528.44,393.17
2016,8,21,13,15,733.5,200.5,3.95,25.5,838.5,478.8,353.65
2016,8,21,13,30,728.0,199.0,4.0,25.0,822.0,428.95,312.83
2016,8,21,13,45,590.5,256.5,4.1,25.0,752.5,375.09,270.31
2016,8,21,14,0,453.0,314.0,4.2,25.0,683.0,334.95,239.9
2016,8,21,14,15,574.0,249.5,4.2,24.5,699.0,287.97,197.34
2016,8,21,14,30,695.0,185.0,4.2,24.0,715.0,224.49,142.01
2016,8,21,14,45,683.0,180.0,4.25,23.5,679.5,174.34,106.8
2016,8,21,15,0,671.0,175.0,4.3,23.0,644.0,125.94,82.82
2016,8,21,15,15,653.0,169.5,4.2,22.5,603.0,104.24,82.53
2016,8,21,15,30,635.0,164.0,4.1,22.0,562.0,103.75,82.53
2016,8,21,15,45,466.5,192.0,4.1,22.0,472.5,121.76,97.93
2016,8,21,16,0,298.0,220.0,4.1,22.0,383.0,144.94,117.7
2016,8,21,16,15,415.5,177.0,4.05,21.0,380.0,116.56,94.5
2016,8,21,16,30,533.0,134.0,4.0,20.0,377.0,92.8,74.87
2016,8,21,16,45,497.0,123.5,3.95,19.5,328.0,86.91,70.18
2016,8,21,17,0,461.0,113.0,3.9,19.0,279.0,80.77,65.16
2016,8,21,17,15,411.0,100.5,3.75,18.5,231.0,72.87,58.47
2016,8,21,17,30,361.0,88.0,3.6,18.0,183.0,64.71,51.35
2016,8,21,17,45,297.5,72.0,3.5,17.5,138.5,53.67,41.46
2016,8,21,18,0,234.0,56.0,3.4,17.0,94.0,42.31,31.05
2016,8,21,18,15,156.5,37.0,3.3,16.5,58.0,28.31,17.87
2016,8,21,18,30,79.0,18.0,3.2,16.0,22.0,13.94,0.0
2016,8,21,18,45,39.5,9.0,3.1,16.0,11.0,7.68,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.5,13.5,2.75,14.5,18.0,49.74,0.0
2016,8,22,6,0,107.0,27.0,3.0,15.0,36.0,141.11,96.95
2016,8,22,6,15,179.5,46.5,3.0,15.5,74.0,229.26,186.22
2016,8,22,6,30,252.0,66.0,3.0,16.0,112.0,336.48,278.24
2016,8,22,6,45,130.0,82.5,3.0,16.5,106.5,220.88,183.24
2016,8,22,7,0,8.0,99.0,3.0,17.0,101.0,102.9,81.5
2016,8,22,7,15,16.5,119.5,2.9,17.5,125.5,129.85,104.3
2016,8,22,7,30,25.0,140.0,2.8,18.0,150.0,172.6,139.4
2016,8,22,7,45,39.0,165.0,2.75,18.5,183.0,212.06,171.24
2016,8,22,8,0,53.0,190.0,2.7,19.0,216.0,251.12,202.05
2016,8,22,8,15,40.5,201.5,2.65,19.5,222.0,246.95,196.98
2016,8,22,8,30,28.0,213.0,2.6,20.0,228.0,242.86,192.14
2016,8,22,8,45,37.5,239.0,2.6,20.5,261.5,277.29,218.46
2016,8,22,9,0,47.0,265.0,2.6,21.0,295.0,310.93,243.6
2016,8,22,9,15,106.5,299.5,2.65,21.5,374.0,402.3,313.99
2016,8,22,9,30,166.0,334.0,2.7,22.0,453.0,511.61,394.91
2016,8,22,9,45,415.0,267.5,2.75,22.5,584.5,709.41,542.12
2016,8,22,10,0,664.0,201.0,2.8,23.0,716.0,869.91,655.22
2016,8,22,10,15,674.0,204.0,2.9,23.5,743.5,862.81,647.42
2016,8,22,10,30,684.0,207.0,3.0,24.0,771.0,852.4,638.81
2016,8,22,10,45,690.5,210.0,3.1,24.5,792.0,835.6,625.65
2016,8,22,11,0,697.0,213.0,3.2,25.0,813.0,815.7,610.36
2016,8,22,11,15,701.5,214.5,3.3,25.0,827.5,789.76,592.0
2016,8,22,11,30,706.0,216.0,3.4,25.0,842.0,761.08,571.51
2016,8,22,11,45,709.5,216.0,3.55,25.5,848.5,727.77,546.6
2016,8,22,12,0,713.0,216.0,3.7,26.0,855.0,692.17,519.67
2016,8,22,12,15,712.5,215.5,3.8,26.0,854.0,651.48,489.42
2016,8,22,12,30,712.0,215.0,3.9,26.0,853.0,609.27,457.39
2016,8,22,12,45,676.5,233.5,4.0,26.0,835.0,561.05,419.97
2016,8,22,13,0,641.0,252.0,4.1,26.0,817.0,514.37,383.08
2016,8,22,13,15,636.0,250.0,4.1,25.5,801.5,468.75,346.85
2016,8,22,13,30,631.0,248.0,4.1,25.0,786.0,423.14,309.66
2016,8,22,13,45,629.5,241.0,4.2,25.0,765.0,375.44,269.57
2016,8,22,14,0,628.0,234.0,4.3,25.0,744.0,327.82,229.1
2016,8,22,14,15,617.0,229.5,4.3,24.5,714.5,280.01,189.52
2016,8,22,14,30,606.0,225.0,4.3,24.0,685.0,233.62,152.89
2016,8,22,14,45,597.5,216.5,4.35,23.5,651.5,186.47,120.04
2016,8,22,15,0,589.0,208.0,4.4,23.0,618.0,140.81,97.4
2016,8,22,15,15,570.0,201.0,4.35,22.5,578.0,124.19,99.21
2016,8,22,15,30,551.0,194.0,4.3,22.0,538.0,122.23,98.05
2016,8,22,15,45,533.0,184.0,4.3,21.5,495.0,118.34,95.27
2016,8,22,16,0,515.0,174.0,4.3,21.0,452.0,114.19,92.26
2016,8,22,16,15,485.5,163.5,4.2,20.5,405.5,109.3,88.58
2016,8,22,16,30,456.0,153.0,4.1,20.0,359.0,104.14,84.63
2016,8,22,16,45,423.5,139.0,4.0,19.5,312.0,96.38,78.37
2016,8,22,17,0,391.0,125.0,3.9,19.0,265.0,88.25,71.66
2016,8,22,17,15,344.0,109.5,3.75,18.5,218.0,78.59,63.45
2016,8,22,17,30,297.0,94.0,3.6,18.0,171.0,70.04,55.98
2016,8,22,17,45,242.0,75.0,3.45,17.5,128.0,56.58,43.95
2016,8,22,18,0,187.0,56.0,3.3,17.0,85.0,42.8,31.4
2016,8,22,18,15,121.0,35.0,3.15,16.5,51.5,27.28,16.78
2016,8,22,18,30,55.0,14.0,3.0,16.0,18.0,11.31,0.0
2016,8,22,18,45,27.5,7.0,2.85,16.0,9.0,5.97,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.5,13.5,2.2,15.5,18.5,56.11,0.0
2016,8,23,6,0,125.0,27.0,2.5,16.0,37.0,172.88,115.27
2016,8,23,6,15,206.5,44.5,2.5,16.5,76.0,265.91,214.25
2016,8,23,6,30,288.0,62.0,2.5,17.0,115.0,360.23,296.05
2016,8,23,6,45,352.0,75.5,2.55,17.5,161.0,438.11,361.29
2016,8,23,7,0,416.0,89.0,2.6,18.0,207.0,518.89,425.44
2016,8,23,7,15,239.5,119.0,2.55,18.5,190.0,383.87,315.24
2016,8,23,7,30,63.0,149.0,2.5,19.0,173.0,220.9,178.92
2016,8,23,7,45,87.0,174.0,2.45,19.5,212.5,270.14,218.78
2016,8,23,8,0,111.0,199.0,2.4,20.0,252.0,339.31,272.44
2016,8,23,8,15,130.0,222.5,2.35,20.5,291.0,381.56,303.78
2016,8,23,8,30,149.0,246.0,2.3,21.0,330.0,422.98,333.89
2016,8,23,8,45,418.5,196.0,2.3,21.5,459.0,667.32,519.83
2016,8,23,9,0,688.0,146.0,2.3,22.0,588.0,880.51,667.35
2016,8,23,9,15,705.0,150.0,2.3,22.5,628.0,894.04,671.51
2016,8,23,9,30,722.0,154.0,2.3,23.0,668.0,904.24,675.43
2016,8,23,9,45,710.5,170.0,2.35,24.0,696.5,896.87,666.9
2016,8,23,10,0,699.0,186.0,2.4,25.0,725.0,886.0,656.39
2016,8,23,10,15,709.0,188.5,2.45,25.0,753.5,877.86,650.44
2016,8,23,10,30,719.0,191.0,2.5,25.0,782.0,866.33,642.32
2016,8,23,10,45,728.0,192.5,2.6,25.5,804.5,849.56,629.94
2016,8,23,11,0,737.0,194.0,2.7,26.0,827.0,829.53,615.22
2016,8,23,11,15,741.5,195.0,2.75,26.5,841.5,802.16,594.78
2016,8,23,11,30,746.0,196.0,2.8,27.0,856.0,771.99,572.29
2016,8,23,11,45,751.0,195.0,2.9,27.5,863.5,737.74,547.06
2016,8,23,12,0,756.0,194.0,3.0,28.0,871.0,698.28,517.87
2016,8,23,12,15,756.0,194.0,3.1,28.0,870.0,657.94,488.36
2016,8,23,12,30,756.0,194.0,3.2,28.0,869.0,615.95,456.9
2016,8,23,12,45,764.0,187.0,3.3,28.0,863.5,571.54,422.93
2016,8,23,13,0,772.0,180.0,3.4,28.0,858.0,525.28,386.54
2016,8,23,13,15,767.0,178.5,3.45,28.0,841.5,475.59,346.46
2016,8,23,13,30,762.0,177.0,3.5,28.0,825.0,425.58,305.1
2016,8,23,13,45,757.5,174.0,3.6,28.0,802.0,374.54,262.16
2016,8,23,14,0,753.0,171.0,3.7,28.0,779.0,317.49,214.28
2016,8,23,14,15,742.5,168.0,3.75,27.5,749.0,264.37,170.32
2016,8,23,14,30,732.0,165.0,3.8,27.0,719.0,212.36,129.47
2016,8,23,14,45,721.5,160.0,3.9,27.0,683.5,160.42,94.05
2016,8,23,15,0,711.0,155.0,4.0,27.0,648.0,110.0,71.22
2016,8,23,15,15,693.5,150.5,4.0,26.5,606.5,93.8,72.63
2016,8,23,15,30,676.0,146.0,4.0,26.0,565.0,93.45,72.71
2016,8,23,15,45,656.5,139.5,4.0,25.5,520.5,91.68,71.61
2016,8,23,16,0,637.0,133.0,4.0,25.0,476.0,89.75,70.38
2016,8,23,16,15,607.5,126.5,3.95,24.0,427.5,87.52,69.02
2016,8,23,16,30,578.0,120.0,3.9,23.0,379.0,85.17,67.54
2016,8,23,16,45,542.5,110.5,3.85,22.5,329.5,80.34,63.75
2016,8,23,17,0,507.0,101.0,3.8,22.0,280.0,73.32,57.99
2016,8,23,17,15,455.5,90.5,3.65,21.0,231.0,66.52,52.38
2016,8,23,17,30,404.0,80.0,3.5,20.0,182.0,59.51,46.38
2016,8,23,17,45,336.5,65.5,3.4,19.5,137.0,49.32,37.27
2016,8,23,18,0,269.0,51.0,3.3,19.0,92.0,38.86,27.68
2016,8,23,18,15,178.5,33.5,3.2,18.0,56.0,25.79,15.15
2016,8,23,18,30,88.0,16.0,3.1,17.0,20.0,12.44,0.0
2016,8,23,18,45,44.0,8.0,3.05,16.5,10.0,6.83,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,13.0,2.0,14.5,20.5,78.79,0.0
2016,8,24,6,0,190.0,26.0,2.3,15.0,41.0,218.68,142.36
2016,8,24,6,15,287.5,40.0,2.3,15.5,82.5,322.15,260.28
2016,8,24,6,30,385.0,54.0,2.3,16.0,124.0,431.62,353.89
2016,8,24,6,45,454.5,64.5,2.35,16.5,173.0,515.92,422.95
2016,8,24,7,0,524.0,75.0,2.4,17.0,222.0,602.44,490.35
2016,8,24,7,15,262.0,82.0,2.35,17.5,155.5,373.94,309.04
2016,8,24,7,30,0.0,89.0,2.3,18.0,89.0,76.64,58.64
2016,8,24,7,45,0.0,113.0,2.3,18.5,113.0,99.52,77.64
2016,8,24,8,0,0.0,137.0,2.3,19.0,137.0,122.22,95.83
2016,8,24,8,15,17.0,177.0,2.3,19.5,186.5,178.19,141.34
2016,8,24,8,30,34.0,217.0,2.3,20.0,236.0,253.9,201.18
2016,8,24,8,45,100.5,253.5,2.3,20.5,316.0,356.69,282.07
2016,8,24,9,0,167.0,290.0,2.3,21.0,396.0,479.09,374.2
2016,8,24,9,15,258.5,294.0,2.3,21.5,471.5,586.2,452.62
2016,8,24,9,30,350.0,298.0,2.3,22.0,547.0,669.92,511.98
2016,8,24,9,45,602.0,207.5,2.35,23.0,661.0,831.1,626.7
2016,8,24,10,0,854.0,117.0,2.4,24.0,775.0,938.98,694.97
2016,8,24,10,15,862.0,118.5,2.45,24.5,804.0,927.16,684.14
2016,8,24,10,30,870.0,120.0,2.5,25.0,833.0,911.82,672.29
2016,8,24,10,45,875.5,121.0,2.6,25.5,855.0,890.31,656.9
2016,8,24,11,0,881.0,122.0,2.7,26.0,877.0,865.49,639.38
2016,8,24,11,15,884.5,123.0,2.75,26.0,891.5,835.83,619.52
2016,8,24,11,30,888.0,124.0,2.8,26.0,906.0,803.19,597.61
2016,8,24,11,45,888.5,125.0,2.9,26.5,912.5,765.52,570.79
2016,8,24,12,0,889.0,126.0,3.0,27.0,919.0,725.4,540.68
2016,8,24,12,15,888.5,126.0,3.05,27.0,917.5,681.59,508.18
2016,8,24,12,30,888.0,126.0,3.1,27.0,916.0,635.85,473.48
2016,8,24,12,45,865.5,137.0,3.2,27.0,901.0,584.55,433.87
2016,8,24,13,0,843.0,148.0,3.3,27.0,886.0,533.47,393.43
2016,8,24,13,15,838.5,147.0,3.35,27.0,869.0,481.1,350.87
2016,8,24,13,30,834.0,146.0,3.4,27.0,852.0,428.18,306.73
2016,8,24,13,45,826.5,145.0,3.5,27.0,827.5,373.92,260.75
2016,8,24,14,0,819.0,144.0,3.6,27.0,803.0,319.86,214.47
2016,8,24,14,15,809.5,141.5,3.6,26.5,772.0,264.77,168.45
2016,8,24,14,30,800.0,139.0,3.6,26.0,741.0,210.57,125.77
2016,8,24,14,45,787.0,136.5,3.65,26.0,704.0,157.14,90.1
2016,8,24,15,0,774.0,134.0,3.7,26.0,667.0,105.42,68.94
2016,8,24,15,15,757.0,130.5,3.7,25.5,624.5,83.15,64.1
2016,8,24,15,30,740.0,127.0,3.7,25.0,582.0,82.89,64.22
2016,8,24,15,45,718.5,122.0,3.7,24.5,535.5,81.54,63.42
2016,8,24,16,0,697.0,117.0,3.7,24.0,489.0,80.08,62.53
2016,8,24,16,15,668.0,111.5,3.65,23.5,439.5,78.06,61.16
2016,8,24,16,30,639.0,106.0,3.6,23.0,390.0,75.95,59.7
2016,8,24,16,45,601.5,98.5,3.55,22.5,339.0,72.15,56.75
2016,8,24,17,0,564.0,91.0,3.5,22.0,288.0,68.2,53.59
2016,8,24,17,15,511.0,82.0,3.4,21.0,237.5,62.76,49.12
2016,8,24,17,30,458.0,73.0,3.3,20.0,187.0,57.16,44.31
2016,8,24,17,45,383.0,60.5,3.2,19.0,140.5,46.01,34.43
2016,8,24,18,0,308.0,48.0,3.1,18.0,94.0,36.84,26.0
2016,8,24,18,15,203.5,32.0,3.05,17.5,57.0,24.75,13.99
2016,8,24,18,30,99.0,16.0,3.0,17.0,20.0,12.47,0.0
2016,8,24,18,45,49.5,8.0,2.95,16.5,10.0,6.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,12.5,2.35,14.5,20.0,80.76,0.0
2016,8,25,6,0,197.0,25.0,2.6,15.0,40.0,220.77,137.3
2016,8,25,6,15,297.5,38.0,2.6,15.5,81.0,330.63,266.73
2016,8,25,6,30,398.0,51.0,2.6,16.0,122.0,438.66,359.73
2016,8,25,6,45,471.5,59.5,2.65,16.5,171.0,523.96,429.92
2016,8,25,7,0,545.0,68.0,2.7,17.0,220.0,611.65,498.48
2016,8,25,7,15,272.5,83.0,2.7,17.5,159.0,384.82,318.51
2016,8,25,7,30,0.0,98.0,2.7,18.0,98.0,86.19,66.61
2016,8,25,7,45,0.0,113.5,2.7,18.5,113.5,100.16,78.19
2016,8,25,8,0,0.0,129.0,2.7,19.0,129.0,114.02,89.15
2016,8,25,8,15,0.0,137.5,2.65,19.5,137.5,120.7,94.1
2016,8,25,8,30,0.0,146.0,2.6,20.0,146.0,127.53,99.12
2016,8,25,8,45,10.5,189.0,2.6,20.5,196.0,178.78,140.14
2016,8,25,9,0,21.0,232.0,2.6,21.0,246.0,229.99,180.14
2016,8,25,9,15,32.5,262.5,2.6,21.5,285.0,288.68,225.07
2016,8,25,9,30,44.0,293.0,2.6,22.0,324.0,327.84,254.14
2016,8,25,9,45,155.0,323.5,2.65,22.5,441.5,479.89,370.24
2016,8,25,10,0,266.0,354.0,2.7,23.0,559.0,625.33,475.71
2016,8,25,10,15,578.5,229.5,2.75,23.5,696.5,795.75,600.9
2016,8,25,10,30,891.0,105.0,2.8,24.0,834.0,913.6,679.79
2016,8,25,10,45,897.5,106.0,2.85,24.5,856.5,892.72,663.05
2016,8,25,11,0,904.0,107.0,2.9,25.0,879.0,868.4,645.31
2016,8,25,11,15,907.5,107.5,2.9,25.0,894.0,837.84,624.35
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,804.25,601.34
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,766.76,574.62
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,726.66,544.07
2016,8,25,12,15,914.0,110.0,3.05,26.0,922.0,682.36,511.0
2016,8,25,12,30,914.0,110.0,3.1,26.0,921.0,636.01,475.6
2016,8,25,12,45,902.5,115.0,3.15,26.0,909.0,585.42,436.1
2016,8,25,13,0,891.0,120.0,3.2,26.0,897.0,534.08,394.97
2016,8,25,13,15,886.5,119.0,3.25,26.0,880.0,481.05,351.43
2016,8,25,13,30,882.0,118.0,3.3,26.0,863.0,427.3,306.13
2016,8,25,13,45,875.0,117.5,3.4,26.0,838.0,372.56,259.19
2016,8,25,14,0,868.0,117.0,3.5,26.0,813.0,317.77,211.79
2016,8,25,14,15,859.5,115.0,3.6,25.5,782.0,261.85,164.73
2016,8,25,14,30,851.0,113.0,3.7,25.0,751.0,206.51,121.11
2016,8,25,14,45,839.0,111.0,3.8,25.0,713.5,142.11,77.56
2016,8,25,15,0,827.0,109.0,3.9,25.0,676.0,87.87,56.89
2016,8,25,15,15,812.0,106.0,3.95,24.5,633.5,76.79,59.09
2016,8,25,15,30,797.0,103.0,4.0,24.0,591.0,76.11,58.83
2016,8,25,15,45,777.5,99.5,4.05,23.5,544.0,74.96,58.16
2016,8,25,16,0,758.0,96.0,4.1,23.0,497.0,73.74,57.44
2016,8,25,16,15,731.0,91.5,4.05,22.5,447.0,71.61,55.94
2016,8,25,16,30,704.0,87.0,4.0,22.0,397.0,63.48,49.27
2016,8,25,16,45,668.5,81.5,4.0,21.5,345.5,60.58,47.02
2016,8,25,17,0,633.0,76.0,4.0,21.0,294.0,57.59,44.62
2016,8,25,17,15,581.0,69.0,3.9,20.0,242.5,53.21,41.01
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,48.75,37.14
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.5,41.55,30.66
2016,8,25,18,0,376.0,42.0,3.6,17.0,96.0,34.2,23.77
2016,8,25,18,15,255.0,28.5,3.45,16.5,58.5,23.4,12.53
2016,8,25,18,30,134.0,15.0,3.3,16.0,21.0,12.8,0.0
2016,8,25,18,45,67.0,7.5,3.15,15.5,10.5,6.4,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,14.5,20.0,86.99,0.0
2016,8,26,6,0,216.0,24.0,2.4,15.0,40.0,234.63,137.58
2016,8,26,6,15,323.0,36.5,2.45,15.5,82.5,348.79,280.11
2016,8,26,6,30,430.0,49.0,2.5,16.0,125.0,462.23,377.63
2016,8,26,6,45,493.5,58.5,2.55,16.5,173.5,540.97,442.52
2016,8,26,7,0,557.0,68.0,2.6,17.0,222.0,621.62,505.51
2016,8,26,7,15,278.5,74.0,2.6,17.5,151.0,376.82,312.36
2016,8,26,7,30,0.0,80.0,2.6,18.0,80.0,67.65,51.19
2016,8,26,7,45,0.0,104.5,2.6,18.5,104.5,90.93,70.57
2016,8,26,8,0,0.0,129.0,2.6,19.0,129.0,114.12,89.26
2016,8,26,8,15,10.5,165.5,2.6,19.5,171.5,159.88,126.41
2016,8,26,8,30,21.0,202.0,2.6,20.0,214.0,205.58,162.67
2016,8,26,8,45,197.0,227.0,2.6,20.5,351.5,440.66,350.56
2016,8,26,9,0,373.0,252.0,2.6,21.0,489.0,657.32,511.63
2016,8,26,9,15,608.0,180.5,2.6,21.5,596.0,829.46,634.45
2016,8,26,9,30,843.0,109.0,2.6,22.0,703.0,959.63,718.9
2016,8,26,9,45,821.5,127.0,2.65,22.5,730.5,944.77,705.34
2016,8,26,10,0,800.0,145.0,2.7,23.0,758.0,925.92,690.68
2016,8,26,10,15,809.0,147.0,2.75,23.5,786.5,915.34,681.75
2016,8,26,10,30,818.0,149.0,2.8,24.0,815.0,901.18,670.5
2016,8,26,10,45,822.5,151.5,2.85,24.5,836.5,880.06,654.73
2016,8,26,11,0,827.0,154.0,2.9,25.0,858.0,855.65,636.89
2016,8,26,11,15,831.0,155.0,2.95,25.0,872.5,826.26,616.96
2016,8,26,11,30,835.0,156.0,3.0,25.0,887.0,793.9,594.52
2016,8,26,11,45,836.5,156.5,3.1,25.5,893.5,756.48,566.59
2016,8,26,12,0,838.0,157.0,3.2,26.0,900.0,716.63,536.49
2016,8,26,12,15,837.5,157.0,3.25,26.0,898.5,672.86,503.85
2016,8,26,12,30,837.0,157.0,3.3,26.0,897.0,627.27,469.09
2016,8,26,12,45,838.5,153.5,3.4,26.0,888.5,578.38,431.18
2016,8,26,13,0,840.0,150.0,3.5,26.0,880.0,528.02,391.02
2016,8,26,13,15,835.5,149.0,3.55,26.0,863.0,475.65,348.06
2016,8,26,13,30,831.0,148.0,3.6,26.0,846.0,422.72,303.55
2016,8,26,13,45,826.0,145.0,3.7,26.0,822.0,367.87,256.75
2016,8,26,14,0,821.0,142.0,3.8,26.0,798.0,313.01,209.54
2016,8,26,14,15,811.0,140.0,3.85,25.5,766.5,257.99,163.55
2016,8,26,14,30,801.0,138.0,3.9,25.0,735.0,203.92,121.35
2016,8,26,14,45,791.0,133.5,3.95,25.0,698.5,149.35,85.76
2016,8,26,15,0,781.0,129.0,4.0,25.0,662.0,96.16,74.87
2016,8,26,15,15,764.0,125.5,4.0,24.5,619.0,88.98,69.28
2016,8,26,15,30,747.0,122.0,4.0,24.0,576.0,80.33,62.38
2016,8,26,15,45,728.0,116.5,4.0,24.0,530.0,78.56,61.09
2016,8,26,16,0,709.0,111.0,4.0,24.0,484.0,76.64,59.68
2016,8,26,16,15,680.0,105.5,3.95,23.0,434.0,74.45,58.26
2016,8,26,16,30,651.0,100.0,3.9,22.0,384.0,72.15,56.73
2016,8,26,16,45,614.5,93.0,3.85,21.5,333.0,68.56,53.92
2016,8,26,17,0,578.0,86.0,3.8,21.0,282.0,64.83,50.91
2016,8,26,17,15,523.0,77.0,3.65,20.0,231.5,59.21,46.23
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,53.43,41.2
2016,8,26,17,45,391.0,56.0,3.4,18.5,134.5,44.79,33.35
2016,8,26,18,0,314.0,44.0,3.3,18.0,88.0,33.94,23.35
2016,8,26,18,15,202.0,28.5,3.15,17.5,52.0,22.13,10.9
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,11.1,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,68.5,12.0,2.1,14.5,16.5,58.86,0.0
2016,8,27,6,0,137.0,24.0,2.3,15.0,33.0,171.68,91.84
2016,8,27,6,15,229.5,40.5,2.35,15.5,73.0,278.47,223.08
2016,8,27,6,30,322.0,57.0,2.4,16.0,113.0,380.6,312.83
2016,8,27,6,45,161.0,59.5,2.45,16.5,87.5,228.71,190.06
2016,8,27,7,0,0.0,62.0,2.5,17.0,62.0,52.57,38.88
2016,8,27,7,15,0.0,77.0,2.45,17.0,77.0,66.4,50.71
2016,8,27,7,30,0.0,92.0,2.4,17.0,92.0,80.06,62.09
2016,8,27,7,45,0.0,107.0,2.4,17.5,107.0,93.6,73.06
2016,8,27,8,0,0.0,122.0,2.4,18.0,122.0,107.03,83.76
2016,8,27,8,15,0.0,142.0,2.4,18.5,142.0,125.42,98.36
2016,8,27,8,30,0.0,162.0,2.4,19.0,162.0,143.63,112.57
2016,8,27,8,45,13.0,200.5,2.45,19.5,209.0,193.09,152.19
2016,8,27,9,0,26.0,239.0,2.5,20.0,256.0,242.24,190.64
2016,8,27,9,15,54.5,277.5,2.55,20.5,315.0,326.94,256.25
2016,8,27,9,30,83.0,316.0,2.6,21.0,374.0,390.81,304.21
2016,8,27,9,45,434.5,232.5,2.65,21.5,561.5,686.82,530.15
2016,8,27,10,0,786.0,149.0,2.7,22.0,749.0,915.21,688.6
2016,8,27,10,15,794.5,151.0,2.75,22.5,777.5,904.29,677.15
2016,8,27,10,30,803.0,153.0,2.8,23.0,806.0,889.86,665.66
2016,8,27,10,45,811.0,153.5,2.85,23.5,828.0,870.04,650.68
2016,8,27,11,0,819.0,154.0,2.9,24.0,850.0,846.85,633.57
2016,8,27,11,15,822.5,155.0,2.95,24.0,863.5,817.24,613.35
2016,8,27,11,30,826.0,156.0,3.0,24.0,877.0,784.73,590.52
2016,8,27,11,45,829.0,155.5,3.1,24.5,884.0,747.78,562.78
2016,8,27,12,0,832.0,155.0,3.2,25.0,891.0,708.36,532.82
2016,8,27,12,15,831.5,155.0,3.3,25.0,889.0,664.83,500.31
2016,8,27,12,30,831.0,155.0,3.4,25.0,887.0,619.49,465.63
2016,8,27,12,45,825.5,156.0,3.5,25.0,876.5,570.66,427.41
2016,8,27,13,0,820.0,157.0,3.6,25.0,866.0,520.91,387.42
2016,8,27,13,15,815.0,155.5,3.65,25.0,849.0,468.82,344.49
2016,8,27,13,30,810.0,154.0,3.7,25.0,832.0,416.29,300.13
2016,8,27,13,45,806.5,150.0,3.8,25.0,809.0,362.24,253.76
2016,8,27,14,0,803.0,146.0,3.9,25.0,786.0,308.07,206.95
2016,8,27,14,15,793.5,144.0,3.9,24.5,754.5,254.12,161.75
2016,8,27,14,30,784.0,142.0,3.9,24.0,723.0,201.08,120.49
2016,8,27,14,45,776.5,136.5,3.95,24.0,687.5,147.0,85.62
2016,8,27,15,0,769.0,131.0,4.0,24.0,652.0,94.03,73.43
2016,8,27,15,15,752.0,127.0,4.0,23.5,609.5,81.62,63.42
2016,8,27,15,30,735.0,123.0,4.0,23.0,567.0,80.95,63.18
2016,8,27,15,45,719.5,116.5,4.0,22.5,522.0,78.62,61.53
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,76.09,59.72
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,73.87,58.15
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,71.55,56.47
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,66.87,52.69
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,61.95,48.62
2016,8,27,17,15,528.0,73.5,3.7,19.0,227.5,56.62,44.15
2016,8,27,17,30,474.0,65.0,3.6,18.0,177.0,51.15,39.35
2016,8,27,17,45,400.0,53.0,3.5,17.5,131.0,42.43,31.4
2016,8,27,18,0,326.0,41.0,3.4,17.0,85.0,33.43,22.92
2016,8,27,18,15,209.5,26.5,3.25,16.5,50.0,20.64,9.1
2016,8,27,18,30,93.0,12.0,3.1,16.0,15.0,10.24,0.0
2016,8,27,18,45,46.5,6.0,3.0,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.5,11.5,1.35,13.5,17.5,73.96,0.0
2016,8,28,6,0,181.0,23.0,1.5,14.0,35.0,201.52,98.19
2016,8,28,6,15,284.5,37.0,1.5,14.5,76.0,318.23,254.11
2016,8,28,6,30,388.0,51.0,1.5,15.0,117.0,428.81,349.67
2016,8,28,6,45,194.0,58.0,1.55,15.5,91.0,254.53,211.64
2016,8,28,7,0,0.0,65.0,1.6,16.0,65.0,56.0,41.87
2016,8,28,7,15,0.0,81.0,1.55,16.5,81.0,70.86,54.57
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,85.5,66.63
2016,8,28,7,45,0.0,120.0,1.45,17.5,120.0,107.47,84.51
2016,8,28,8,0,0.0,143.0,1.4,18.0,143.0,129.14,101.79
2016,8,28,8,15,11.5,173.0,1.4,18.5,179.0,169.14,134.1
2016,8,28,8,30,23.0,203.0,1.4,19.0,215.0,208.89,165.44
2016,8,28,8,45,74.0,243.5,1.45,20.0,289.0,319.23,251.95
2016,8,28,9,0,125.0,284.0,1.5,21.0,363.0,430.67,335.03
2016,8,28,9,15,182.0,301.5,1.55,21.5,424.5,498.26,384.22
2016,8,28,9,30,239.0,319.0,1.6,22.0,486.0,563.87,430.95
2016,8,28,9,45,550.0,217.5,1.7,22.5,628.5,779.19,587.71
2016,8,28,10,0,861.0,116.0,1.8,23.0,771.0,937.25,691.32
2016,8,28,10,15,869.0,117.5,1.9,23.5,800.0,924.92,680.24
2016,8,28,10,30,877.0,119.0,2.0,24.0,829.0,909.03,668.79
2016,8,28,10,45,883.0,120.0,2.15,24.5,851.0,887.39,654.1
2016,8,28,11,0,889.0,121.0,2.3,25.0,873.0,862.39,637.13
2016,8,28,11,15,892.5,122.0,2.4,25.5,887.5,832.11,616.16
2016,8,28,11,30,896.0,123.0,2.5,26.0,902.0,798.82,593.12
2016,8,28,11,45,898.0,122.5,2.65,26.5,908.5,760.31,565.82
2016,8,28,12,0,900.0,122.0,2.8,27.0,915.0,719.27,535.38
2016,8,28,12,15,899.5,122.0,2.9,27.0,913.5,674.72,502.49
2016,8,28,12,30,899.0,122.0,3.0,27.0,912.0,628.21,467.26
2016,8,28,12,45,912.5,112.5,3.1,27.0,907.0,580.12,429.88
2016,8,28,13,0,926.0,103.0,3.2,27.0,902.0,529.29,389.14
2016,8,28,13,15,922.0,102.5,3.3,26.5,885.0,475.09,345.23
2016,8,28,13,30,918.0,102.0,3.4,26.0,868.0,420.03,299.21
2016,8,28,13,45,912.0,101.0,3.5,26.0,843.0,363.36,250.33
2016,8,28,14,0,906.0,100.0,3.6,26.0,818.0,306.51,201.01
2016,8,28,14,15,898.0,98.5,3.6,25.5,786.0,248.96,152.69
2016,8,28,14,30,890.0,97.0,3.6,25.0,754.0,191.9,108.59
2016,8,28,14,45,879.0,95.0,3.65,25.0,716.5,134.98,73.44
2016,8,28,15,0,868.0,93.0,3.7,25.0,679.0,79.48,61.06
2016,8,28,15,15,853.5,91.0,3.65,24.5,635.5,78.43,60.51
2016,8,28,15,30,839.0,89.0,3.6,24.0,592.0,67.94,51.99
2016,8,28,15,45,820.0,86.0,3.55,24.0,544.5,66.73,51.15
2016,8,28,16,0,801.0,83.0,3.5,24.0,497.0,65.46,50.25
2016,8,28,16,15,774.5,79.0,3.45,23.0,446.0,63.3,48.79
2016,8,28,16,30,748.0,75.0,3.4,22.0,395.0,61.07,47.24
2016,8,28,16,45,711.0,70.5,3.35,21.5,342.5,58.26,45.05
2016,8,28,17,0,674.0,66.0,3.3,21.0,290.0,50.86,38.8
2016,8,28,17,15,620.5,60.0,3.15,20.0,237.5,46.91,35.49
2016,8,28,17,30,567.0,54.0,3.0,19.0,185.0,42.91,31.98
2016,8,28,17,45,482.5,45.0,2.9,18.5,136.5,36.23,25.85
2016,8,28,18,0,398.0,36.0,2.8,18.0,88.0,29.46,19.35
2016,8,28,18,15,260.5,23.5,2.65,17.5,51.5,19.32,7.15
2016,8,28,18,30,123.0,11.0,2.5,17.0,15.0,9.39,0.0
2016,8,28,18,45,61.5,5.5,2.45,16.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.0,1.9,13.5,18.0,82.29,0.0
2016,8,29,6,0,206.0,22.0,2.2,14.0,36.0,219.52,93.15
2016,8,29,6,15,319.5,34.0,2.3,14.5,77.5,342.25,273.1
2016,8,29,6,30,433.0,46.0,2.4,15.0,119.0,459.61,375.73
2016,8,29,6,45,503.0,54.5,2.5,15.5,168.0,542.17,444.4
2016,8,29,7,0,573.0,63.0,2.6,16.0,217.0,627.02,511.31
2016,8,29,7,15,286.5,76.0,2.55,16.0,153.0,386.51,321.83
2016,8,29,7,30,0.0,89.0,2.5,16.0,89.0,77.13,59.57
2016,8,29,7,45,0.0,97.0,2.5,16.5,97.0,83.55,64.98
2016,8,29,8,0,0.0,105.0,2.5,17.0,105.0,90.13,70.12
2016,8,29,8,15,0.0,129.0,2.5,17.5,129.0,112.52,88.21
2016,8,29,8,30,0.0,153.0,2.5,18.0,153.0,134.77,105.88
2016,8,29,8,45,80.0,218.5,2.55,18.5,269.0,295.88,237.27
2016,8,29,9,0,160.0,284.0,2.6,19.0,385.0,464.68,367.37
2016,8,29,9,15,93.0,274.0,2.6,19.5,333.5,360.4,283.74
2016,8,29,9,30,26.0,264.0,2.6,20.0,282.0,261.02,203.85
2016,8,29,9,45,460.5,178.5,2.65,20.5,526.5,650.5,509.03
2016,8,29,10,0,895.0,93.0,2.7,21.0,771.0,942.2,710.11
2016,8,29,10,15,902.0,94.0,2.75,21.5,800.0,928.3,695.96
2016,8,29,10,30,909.0,95.0,2.8,22.0,829.0,910.8,682.42
2016,8,29,10,45,915.5,95.0,2.85,23.0,851.0,888.3,664.35
2016,8,29,11,0,922.0,95.0,2.9,24.0,873.0,862.35,644.15
2016,8,29,11,15,925.0,96.0,2.95,24.0,887.5,831.21,622.99
2016,8,29,11,30,928.0,97.0,3.0,24.0,902.0,797.0,599.67
2016,8,29,11,45,930.5,96.5,3.1,24.5,908.5,758.14,571.93
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,716.62,540.21
2016,8,29,12,15,681.5,226.5,3.25,25.0,824.5,625.52,470.2
2016,8,29,12,30,430.0,357.0,3.3,25.0,734.0,540.69,405.18
2016,8,29,12,45,665.0,234.5,3.4,25.5,809.5,540.11,403.72
2016,8,29,13,0,900.0,112.0,3.5,26.0,885.0,520.54,384.97
2016,8,29,13,15,896.0,111.0,3.55,25.5,868.0,467.11,341.11
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,412.89,295.42
2016,8,29,13,45,581.5,238.0,3.7,25.0,715.5,342.4,243.85
2016,8,29,14,0,271.0,366.0,3.8,25.0,580.0,314.19,228.97
2016,8,29,14,15,570.0,234.0,3.85,24.5,660.0,259.17,174.29
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,188.72,107.7
2016,8,29,14,45,861.5,98.5,3.95,24.0,703.5,132.27,73.3
2016,8,29,15,0,854.0,95.0,4.0,24.0,667.0,80.46,62.16
2016,8,29,15,15,839.0,92.5,3.95,23.5,624.0,79.12,61.37
2016,8,29,15,30,824.0,90.0,3.9,23.0,581.0,68.46,52.67
2016,8,29,15,45,809.0,85.5,3.9,22.5,534.5,66.32,51.14
2016,8,29,16,0,794.0,81.0,3.9,22.0,488.0,64.05,49.48
2016,8,29,16,15,767.5,77.5,3.85,21.5,437.5,62.21,48.18
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,60.32,46.81
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,56.75,43.94
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,53.06,40.88
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,45.08,33.96
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,41.41,30.64
2016,8,29,17,45,481.5,43.5,3.3,18.5,133.0,35.08,24.81
2016,8,29,18,0,396.0,35.0,3.2,18.0,85.0,28.7,18.58
2016,8,29,18,15,198.0,24.0,3.05,17.5,49.0,19.76,6.05
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,100.41,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,255.9,87.95
2016,8,30,6,15,376.5,29.5,3.05,16.5,78.5,380.78,300.29
2016,8,30,6,30,493.0,39.0,3.1,17.0,121.0,498.71,404.22
2016,8,30,6,45,563.5,45.5,3.15,17.5,171.0,579.92,471.67
2016,8,30,7,0,634.0,52.0,3.2,18.0,221.0,657.87,532.86
2016,8,30,7,15,679.5,57.0,3.2,18.5,273.0,719.35,578.28
2016,8,30,7,30,725.0,62.0,3.2,19.0,325.0,780.21,621.04
2016,8,30,7,45,757.5,65.0,3.2,19.5,377.5,825.0,650.43
2016,8,30,8,0,790.0,68.0,3.2,20.0,430.0,867.79,677.5
2016,8,30,8,15,813.0,70.5,3.2,20.5,479.5,887.79,687.85
2016,8,30,8,30,836.0,73.0,3.2,21.0,529.0,915.54,703.61
2016,8,30,8,45,854.0,75.0,3.2,21.5,575.5,934.74,713.2
2016,8,30,9,0,872.0,77.0,3.2,22.0,622.0,950.61,720.58
2016,8,30,9,15,884.5,78.5,3.25,22.5,663.0,957.03,721.97
2016,8,30,9,30,897.0,80.0,3.3,23.0,704.0,959.82,721.13
2016,8,30,9,45,906.0,81.5,3.35,23.5,739.5,955.56,715.73
