Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,835.0,99.0,3.4,33.0,637.0,96.34,54.42
2016,9,19,14,45,823.5,95.5,3.45,33.0,598.5,71.62,52.95
2016,9,19,15,0,812.0,92.0,3.5,33.0,560.0,70.23,51.98
2016,9,19,15,15,791.5,89.0,3.5,32.5,515.5,68.98,51.23
2016,9,19,15,30,771.0,86.0,3.5,32.0,471.0,67.71,50.46
2016,9,19,15,45,745.5,81.5,3.5,31.5,423.0,65.22,48.68
2016,9,19,16,0,720.0,77.0,3.5,31.0,375.0,62.65,46.81
2016,9,19,16,15,681.5,72.5,3.4,30.0,324.0,54.91,40.65
2016,9,19,16,30,643.0,68.0,3.3,29.0,273.0,52.34,38.72
2016,9,19,16,45,584.5,61.5,3.25,28.5,222.5,48.04,35.12
2016,9,19,17,0,526.0,55.0,3.2,28.0,172.0,43.72,31.34
2016,9,19,17,15,437.0,45.5,3.0,27.0,125.0,36.68,25.13
2016,9,19,17,30,348.0,36.0,2.8,26.0,78.0,29.57,18.41
2016,9,19,17,45,174.0,18.0,2.6,25.0,39.0,14.52,1.05
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,127.5,18.0,2.35,15.5,31.5,147.48,0.68
2016,9,20,6,30,255.0,36.0,2.5,16.0,63.0,292.59,228.36
2016,9,20,6,45,368.5,46.0,2.65,16.5,109.5,403.26,328.74
2016,9,20,7,0,482.0,56.0,2.8,17.0,156.0,519.16,424.47
2016,9,20,7,15,542.5,63.5,2.8,17.5,206.0,590.01,480.73
2016,9,20,7,30,603.0,71.0,2.8,18.0,256.0,661.05,534.35
2016,9,20,7,45,654.5,74.0,2.85,19.0,307.5,717.54,573.79
2016,9,20,8,0,706.0,77.0,2.9,20.0,359.0,772.67,610.59
2016,9,20,8,15,526.0,131.0,2.9,20.5,356.0,668.79,531.36
2016,9,20,8,30,346.0,185.0,2.9,21.0,353.0,545.73,434.42
2016,9,20,8,45,579.0,136.5,2.95,21.5,450.0,728.14,571.46
2016,9,20,9,0,812.0,88.0,3.0,22.0,547.0,872.8,670.29
2016,9,20,9,15,827.0,90.0,3.0,22.5,586.5,879.4,670.65
2016,9,20,9,30,842.0,92.0,3.0,23.0,626.0,873.02,663.35
2016,9,20,9,45,855.5,93.0,3.05,23.5,660.5,870.21,659.13
2016,9,20,10,0,869.0,94.0,3.1,24.0,695.0,863.7,652.52
2016,9,20,10,15,877.0,95.0,3.15,24.5,722.5,848.8,640.33
2016,9,20,10,30,885.0,96.0,3.2,25.0,750.0,830.35,625.92
2016,9,20,10,45,891.0,96.5,3.25,25.5,770.0,806.28,607.79
2016,9,20,11,0,897.0,97.0,3.3,26.0,790.0,778.88,587.48
2016,9,20,11,15,654.5,213.5,3.35,26.0,723.5,686.05,517.71
2016,9,20,11,30,412.0,330.0,3.4,26.0,657.0,585.88,441.37
2016,9,20,11,45,658.0,214.5,3.5,26.5,740.0,620.5,468.12
2016,9,20,12,0,904.0,99.0,3.6,27.0,823.0,627.52,472.43
2016,9,20,12,15,903.0,99.0,3.65,27.0,819.0,581.42,435.69
2016,9,20,12,30,902.0,99.0,3.7,27.0,815.0,533.41,396.78
2016,9,20,12,45,625.5,221.0,3.8,27.0,714.0,453.17,334.84
2016,9,20,13,0,349.0,343.0,3.9,27.0,613.0,394.81,291.49
2016,9,20,13,15,614.5,221.0,3.95,27.0,682.0,366.85,262.7
2016,9,20,13,30,880.0,99.0,4.0,27.0,751.0,321.26,215.84
2016,9,20,13,45,870.5,98.0,4.05,27.0,724.0,265.16,167.71
2016,9,20,14,0,861.0,97.0,4.1,27.0,697.0,209.4,122.53
2016,9,20,14,15,673.0,160.0,4.1,26.5,615.0,163.16,98.25
2016,9,20,14,30,485.0,223.0,4.1,26.0,533.0,150.27,106.29
2016,9,20,14,45,644.0,157.0,4.15,26.0,541.5,101.07,79.07
2016,9,20,15,0,803.0,91.0,4.2,26.0,550.0,69.55,53.02
2016,9,20,15,15,678.0,115.0,4.15,25.5,481.0,78.47,60.81
2016,9,20,15,30,553.0,139.0,4.1,25.0,412.0,95.06,75.1
2016,9,20,15,45,627.5,109.0,4.05,24.5,388.5,77.63,60.72
2016,9,20,16,0,702.0,79.0,4.0,24.0,365.0,58.78,44.95
2016,9,20,16,15,662.5,74.0,3.9,23.0,315.0,55.94,42.8
2016,9,20,16,30,623.0,69.0,3.8,22.0,265.0,53.05,40.53
2016,9,20,16,45,561.5,62.5,3.7,21.5,214.5,48.8,36.86
2016,9,20,17,0,500.0,56.0,3.6,21.0,164.0,44.53,33.0
2016,9,20,17,15,408.5,46.0,3.45,20.0,118.0,37.13,26.27
2016,9,20,17,30,317.0,36.0,3.3,19.0,72.0,29.63,18.9
2016,9,20,17,45,158.5,18.0,3.2,18.5,36.0,14.59,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,137.0,17.5,3.65,14.0,32.0,152.52,0.0
2016,9,21,6,30,274.0,35.0,3.8,14.0,64.0,305.27,239.15
2016,9,21,6,45,384.5,45.0,4.0,14.5,110.0,414.15,341.15
2016,9,21,7,0,495.0,55.0,4.2,15.0,156.0,527.6,436.99
2016,9,21,7,15,556.5,62.0,4.25,15.5,206.0,598.71,495.08
2016,9,21,7,30,618.0,69.0,4.3,16.0,256.0,669.99,550.48
2016,9,21,7,45,665.5,72.5,4.4,16.5,307.5,723.57,590.22
2016,9,21,8,0,713.0,76.0,4.5,17.0,359.0,770.25,623.39
2016,9,21,8,15,741.5,79.5,4.55,17.0,407.5,803.87,646.88
2016,9,21,8,30,770.0,83.0,4.6,17.0,456.0,834.63,667.9
2016,9,21,8,45,539.5,157.0,4.65,17.5,430.5,704.5,567.85
2016,9,21,9,0,309.0,231.0,4.7,18.0,405.0,552.5,444.66
2016,9,21,9,15,178.5,247.0,4.75,18.0,349.0,424.63,341.86
2016,9,21,9,30,48.0,263.0,4.8,18.0,293.0,299.63,238.87
2016,9,21,9,45,463.0,177.5,4.85,18.5,495.0,620.0,497.95
2016,9,21,10,0,878.0,92.0,4.9,19.0,697.0,866.24,679.04
2016,9,21,10,15,670.0,184.5,4.9,19.0,657.0,778.45,612.0
2016,9,21,10,30,462.0,277.0,4.9,19.0,617.0,669.64,526.01
2016,9,21,10,45,685.5,186.0,4.9,19.5,705.5,741.68,582.21
2016,9,21,11,0,909.0,95.0,4.9,20.0,794.0,782.48,611.85
2016,9,21,11,15,913.0,96.0,4.85,20.0,807.5,750.39,587.4
2016,9,21,11,30,917.0,97.0,4.8,20.0,821.0,715.22,559.18
2016,9,21,11,45,918.5,97.0,4.75,20.0,826.0,674.62,526.46
2016,9,21,12,0,920.0,97.0,4.7,20.0,831.0,631.47,491.2
2016,9,21,12,15,921.0,97.0,4.75,20.0,828.5,585.7,453.42
2016,9,21,12,30,922.0,97.0,4.8,20.0,826.0,537.77,412.93
2016,9,21,12,45,727.5,182.5,4.85,20.0,752.5,465.35,353.99
2016,9,21,13,0,533.0,268.0,4.9,20.0,679.0,408.11,308.11
2016,9,21,13,15,722.0,182.0,5.0,19.5,723.5,370.89,271.8
2016,9,21,13,30,911.0,96.0,5.1,19.0,768.0,323.66,223.85
2016,9,21,13,45,907.0,94.5,5.2,19.0,743.0,266.66,172.97
2016,9,21,14,0,903.0,93.0,5.3,19.0,718.0,209.35,124.96
2016,9,21,14,15,894.5,91.5,5.3,19.0,685.0,151.51,84.33
2016,9,21,14,30,886.0,90.0,5.3,19.0,652.0,94.3,59.94
2016,9,21,14,45,875.0,87.5,5.35,19.0,613.0,76.95,60.82
2016,9,21,15,0,864.0,85.0,5.4,19.0,574.0,66.61,52.09
2016,9,21,15,15,845.5,82.0,5.3,18.5,529.0,65.16,51.11
2016,9,21,15,30,827.0,79.0,5.2,18.0,484.0,63.68,50.09
2016,9,21,15,45,804.0,75.0,5.15,18.0,435.0,61.35,48.22
2016,9,21,16,0,781.0,71.0,5.1,18.0,386.0,58.95,46.26
2016,9,21,16,15,742.5,66.5,4.95,17.5,333.5,55.93,43.81
2016,9,21,16,30,704.0,62.0,4.8,17.0,281.0,52.89,41.25
2016,9,21,16,45,647.0,56.0,4.7,17.0,228.0,44.45,33.72
2016,9,21,17,0,590.0,50.0,4.6,17.0,175.0,40.28,29.81
2016,9,21,17,15,491.5,41.5,4.35,16.5,125.5,33.82,23.74
2016,9,21,17,30,393.0,33.0,4.1,16.0,76.0,27.35,17.02
2016,9,21,17,45,196.5,16.5,3.95,15.5,38.0,13.44,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,128.5,18.0,3.7,13.5,30.5,146.34,0.0
2016,9,22,6,30,257.0,36.0,3.8,14.0,61.0,294.68,228.55
2016,9,22,6,45,362.0,47.0,3.95,14.5,107.0,396.96,326.88
2016,9,22,7,0,467.0,58.0,4.1,15.0,153.0,506.5,419.82
2016,9,22,7,15,532.0,66.0,4.05,15.0,203.0,581.45,481.87
2016,9,22,7,30,597.0,74.0,4.0,15.0,253.0,656.59,541.23
2016,9,22,7,45,650.0,77.5,4.0,15.5,305.5,714.83,584.26
2016,9,22,8,0,703.0,81.0,4.0,16.0,358.0,771.61,624.54
2016,9,22,8,15,733.5,85.0,3.95,16.5,407.0,801.12,643.11
2016,9,22,8,30,764.0,89.0,3.9,17.0,456.0,834.17,663.9
2016,9,22,8,45,793.5,89.5,3.85,17.5,503.0,858.88,678.2
2016,9,22,9,0,823.0,90.0,3.8,18.0,550.0,880.11,689.85
2016,9,22,9,15,839.0,92.5,3.8,18.5,590.5,887.85,692.14
2016,9,22,9,30,855.0,95.0,3.8,19.0,631.0,891.84,691.99
2016,9,22,9,45,654.0,176.0,3.85,19.5,599.5,792.72,618.84
2016,9,22,10,0,453.0,257.0,3.9,20.0,568.0,677.98,529.07
2016,9,22,10,15,683.0,175.0,3.9,20.0,664.0,777.15,605.6
2016,9,22,10,30,913.0,93.0,3.9,20.0,760.0,843.36,651.77
2016,9,22,10,45,919.5,93.0,3.95,20.5,781.0,818.24,631.74
2016,9,22,11,0,926.0,93.0,4.0,21.0,802.0,789.69,610.01
2016,9,22,11,15,929.0,93.5,4.0,21.0,814.0,755.77,585.26
2016,9,22,11,30,932.0,94.0,4.0,21.0,826.0,718.83,556.4
2016,9,22,11,45,933.0,94.0,4.05,21.5,830.0,677.29,522.76
2016,9,22,12,0,934.0,94.0,4.1,22.0,834.0,633.23,486.62
2016,9,22,12,15,933.0,94.0,4.1,22.0,830.0,585.74,447.9
2016,9,22,12,30,932.0,94.0,4.1,22.0,826.0,536.27,406.63
2016,9,22,12,45,927.0,94.5,4.1,22.0,813.5,483.7,361.9
2016,9,22,13,0,922.0,95.0,4.1,22.0,801.0,429.97,315.11
2016,9,22,13,15,917.0,94.0,4.05,22.0,781.0,374.18,265.72
2016,9,22,13,30,912.0,93.0,4.0,22.0,761.0,317.74,215.42
2016,9,22,13,45,901.5,93.0,4.0,22.0,733.0,260.43,165.49
2016,9,22,14,0,891.0,93.0,4.0,22.0,705.0,203.51,119.18
2016,9,22,14,15,880.0,91.0,4.0,22.0,671.0,145.84,80.11
2016,9,22,14,30,869.0,89.0,4.0,22.0,637.0,89.13,57.95
2016,9,22,14,45,651.5,146.0,4.0,22.0,541.5,94.72,75.11
2016,9,22,15,0,434.0,203.0,4.0,22.0,446.0,129.44,104.59
2016,9,22,15,15,614.0,142.0,4.05,21.5,455.5,96.68,77.33
2016,9,22,15,30,794.0,81.0,4.1,21.0,465.0,64.8,50.43
2016,9,22,15,45,760.5,78.5,4.15,21.0,415.0,63.56,49.54
2016,9,22,16,0,727.0,76.0,4.2,21.0,365.0,62.37,48.66
2016,9,22,16,15,686.0,71.0,4.15,20.0,314.0,54.23,41.88
2016,9,22,16,30,645.0,66.0,4.1,19.0,263.0,51.22,39.45
2016,9,22,16,45,577.5,60.0,4.1,18.5,211.0,47.21,35.91
2016,9,22,17,0,510.0,54.0,4.1,18.0,159.0,43.24,32.22
2016,9,22,17,15,410.0,44.0,3.9,17.5,112.5,35.74,25.22
2016,9,22,17,30,310.0,34.0,3.7,17.0,66.0,28.17,17.28
2016,9,22,17,45,155.0,17.0,3.55,16.5,33.0,13.92,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,14.0,1.05,12.5,31.0,175.45,0.0
2016,9,23,6,30,348.0,28.0,1.2,13.0,62.0,354.53,269.72
2016,9,23,6,45,449.5,36.5,1.35,14.0,108.5,453.75,366.16
2016,9,23,7,0,551.0,45.0,1.5,15.0,155.0,558.14,451.57
2016,9,23,7,15,609.5,51.0,1.6,15.5,205.5,619.21,500.21
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,687.81,551.83
2016,9,23,7,45,707.5,61.0,1.8,17.0,306.5,736.16,585.1
2016,9,23,8,0,747.0,65.0,1.9,18.0,357.0,782.62,615.63
2016,9,23,8,15,773.5,68.5,2.1,18.5,405.0,814.32,636.69
2016,9,23,8,30,800.0,72.0,2.3,19.0,453.0,843.15,655.39
2016,9,23,8,45,819.5,74.0,2.55,20.0,497.5,860.45,664.88
2016,9,23,9,0,839.0,76.0,2.8,21.0,542.0,865.01,665.41
2016,9,23,9,15,853.0,78.0,2.85,21.5,581.5,870.71,666.71
2016,9,23,9,30,867.0,80.0,2.9,22.0,621.0,872.81,665.64
2016,9,23,9,45,878.5,81.0,3.0,22.5,654.5,867.83,660.19
2016,9,23,10,0,890.0,82.0,3.1,23.0,688.0,859.17,652.4
2016,9,23,10,15,897.0,83.0,3.15,23.5,715.0,843.0,639.3
2016,9,23,10,30,904.0,84.0,3.2,24.0,742.0,823.26,623.94
2016,9,23,10,45,908.5,85.0,3.3,24.5,761.0,798.06,605.19
2016,9,23,11,0,913.0,86.0,3.4,25.0,780.0,769.52,584.19
2016,9,23,11,15,915.0,86.5,3.45,25.0,791.5,735.5,560.04
2016,9,23,11,30,917.0,87.0,3.5,25.0,803.0,698.57,531.88
2016,9,23,11,45,916.5,87.5,3.6,25.5,806.5,657.32,499.19
2016,9,23,12,0,916.0,88.0,3.7,26.0,810.0,613.69,464.09
2016,9,23,12,15,914.5,88.0,3.75,26.0,806.0,566.91,426.6
2016,9,23,12,30,913.0,88.0,3.8,26.0,802.0,518.24,386.64
2016,9,23,12,45,906.0,89.5,3.85,26.0,788.5,466.74,343.45
2016,9,23,13,0,899.0,91.0,3.9,26.0,775.0,414.27,298.41
2016,9,23,13,15,893.0,90.0,3.9,25.5,755.0,359.51,251.16
2016,9,23,13,30,887.0,89.0,3.9,25.0,735.0,304.26,203.0
2016,9,23,13,45,877.0,88.5,3.95,25.0,707.5,248.26,154.86
2016,9,23,14,0,867.0,88.0,4.0,25.0,680.0,192.63,110.43
2016,9,23,14,15,856.0,86.5,4.0,24.5,646.5,136.86,74.02
2016,9,23,14,30,845.0,85.0,4.0,24.0,613.0,82.04,63.69
2016,9,23,14,45,689.5,127.5,4.05,24.0,540.0,83.71,65.31
2016,9,23,15,0,534.0,170.0,4.1,24.0,467.0,111.37,88.71
2016,9,23,15,15,415.5,179.5,4.1,23.5,399.5,117.26,94.08
2016,9,23,15,30,297.0,189.0,4.1,23.0,332.0,128.45,103.98
2016,9,23,15,45,511.5,128.0,4.15,23.0,342.0,89.28,71.08
2016,9,23,16,0,726.0,67.0,4.2,23.0,352.0,55.43,42.29
2016,9,23,16,15,687.0,63.0,4.1,22.0,302.0,52.77,40.27
2016,9,23,16,30,648.0,59.0,4.0,21.0,252.0,46.04,34.6
2016,9,23,16,45,585.0,53.5,3.9,20.5,202.0,42.24,31.27
2016,9,23,17,0,522.0,48.0,3.8,20.0,152.0,38.48,27.78
2016,9,23,17,15,423.5,38.5,3.65,19.0,107.0,31.22,21.1
2016,9,23,17,30,325.0,29.0,3.5,18.0,62.0,23.88,13.35
2016,9,23,17,45,162.5,14.5,3.4,17.5,31.0,11.81,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,183.33,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,374.37,278.72
2016,9,24,6,45,477.0,34.0,1.5,16.0,108.5,471.01,376.42
2016,9,24,7,0,576.0,42.0,1.7,17.0,155.0,566.07,454.76
2016,9,24,7,15,634.5,47.0,1.85,17.5,205.5,633.68,508.59
2016,9,24,7,30,693.0,52.0,2.0,18.0,256.0,701.04,559.37
2016,9,24,7,45,731.5,56.0,2.15,19.0,307.0,748.58,592.25
2016,9,24,8,0,770.0,60.0,2.3,20.0,358.0,794.23,622.41
2016,9,24,8,15,797.0,63.0,2.35,20.5,407.0,825.76,641.98
2016,9,24,8,30,824.0,66.0,2.4,21.0,456.0,844.88,652.47
2016,9,24,8,45,844.0,68.0,2.45,22.0,501.5,862.78,660.78
2016,9,24,9,0,864.0,70.0,2.5,23.0,547.0,877.34,666.68
2016,9,24,9,15,878.0,71.5,2.6,23.5,587.0,882.31,667.75
2016,9,24,9,30,892.0,73.0,2.7,24.0,627.0,883.6,666.51
2016,9,24,9,45,906.0,73.0,2.85,25.0,662.0,879.34,660.71
2016,9,24,10,0,920.0,73.0,3.0,26.0,697.0,871.25,652.48
2016,9,24,10,15,927.5,74.0,3.05,26.5,724.5,854.99,639.49
2016,9,24,10,30,935.0,75.0,3.1,27.0,752.0,835.04,624.19
2016,9,24,10,45,940.5,75.5,3.15,28.0,772.0,809.34,603.93
2016,9,24,11,0,946.0,76.0,3.2,29.0,792.0,780.17,581.49
2016,9,24,11,15,949.0,76.5,3.15,29.0,804.5,745.87,557.43
2016,9,24,11,30,952.0,77.0,3.1,29.0,817.0,708.49,529.09
2016,9,24,11,45,953.0,77.0,3.1,29.5,821.0,666.46,496.14
2016,9,24,12,0,954.0,77.0,3.1,30.0,825.0,621.84,460.72
2016,9,24,12,15,953.5,77.0,3.1,30.0,821.0,574.03,423.08
2016,9,24,12,30,953.0,77.0,3.1,30.0,817.0,524.14,382.85
2016,9,24,12,45,940.5,81.5,3.1,30.5,803.0,470.99,338.46
2016,9,24,13,0,928.0,86.0,3.1,31.0,789.0,417.21,292.71
2016,9,24,13,15,923.0,85.5,3.1,31.0,769.0,361.65,245.34
2016,9,24,13,30,918.0,85.0,3.1,31.0,749.0,305.41,197.11
2016,9,24,13,45,909.5,84.0,3.15,31.0,721.5,247.67,148.9
2016,9,24,14,0,901.0,83.0,3.2,31.0,694.0,190.13,104.47
2016,9,24,14,15,890.0,81.5,3.2,30.5,659.5,132.48,68.64
2016,9,24,14,30,879.0,80.0,3.2,30.0,625.0,75.77,56.98
2016,9,24,14,45,864.0,78.0,3.2,30.0,584.5,70.74,53.04
2016,9,24,15,0,849.0,76.0,3.2,30.0,544.0,69.26,51.97
2016,9,24,15,15,828.5,73.5,3.15,29.5,499.0,67.26,50.58
2016,9,24,15,30,808.0,71.0,3.1,29.0,454.0,57.93,43.07
2016,9,24,15,45,780.0,68.0,3.1,29.0,405.0,56.11,41.68
2016,9,24,16,0,752.0,65.0,3.1,29.0,356.0,54.27,40.25
2016,9,24,16,15,711.5,61.0,2.8,28.0,305.0,51.51,38.17
2016,9,24,16,30,671.0,57.0,2.5,27.0,254.0,48.75,36.0
2016,9,24,16,45,609.5,51.0,2.2,26.5,203.0,40.56,28.99
2016,9,24,17,0,548.0,45.0,1.9,26.0,152.0,36.28,25.15
2016,9,24,17,15,445.5,36.0,1.75,24.5,106.0,29.31,18.9
2016,9,24,17,30,343.0,27.0,1.6,23.0,60.0,22.29,11.3
2016,9,24,17,45,171.5,13.5,1.5,22.0,30.0,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,189.5,13.0,1.25,16.0,30.5,150.31,0.0
2016,9,25,6,30,379.0,26.0,1.5,17.0,61.0,374.54,272.97
2016,9,25,6,45,482.5,34.0,1.75,18.0,108.0,465.93,369.99
2016,9,25,7,0,586.0,42.0,2.0,19.0,155.0,572.77,457.47
2016,9,25,7,15,645.0,47.5,2.0,19.5,206.5,641.55,511.23
2016,9,25,7,30,704.0,53.0,2.0,20.0,258.0,710.04,561.6
2016,9,25,7,45,743.0,57.0,2.05,21.0,309.5,758.05,593.79
2016,9,25,8,0,782.0,61.0,2.1,22.0,361.0,804.09,623.09
2016,9,25,8,15,808.0,63.5,2.25,23.0,410.0,833.96,640.81
2016,9,25,8,30,834.0,66.0,2.4,24.0,459.0,851.41,649.54
2016,9,25,8,45,852.0,69.0,2.55,25.5,504.0,868.66,656.75
2016,9,25,9,0,870.0,72.0,2.7,27.0,549.0,882.46,661.44
2016,9,25,9,15,883.5,73.5,2.75,28.0,588.5,886.73,660.28
2016,9,25,9,30,897.0,75.0,2.8,29.0,628.0,887.33,656.85
2016,9,25,9,45,911.0,74.5,2.85,30.0,663.0,882.22,649.8
2016,9,25,10,0,925.0,74.0,2.9,31.0,698.0,873.29,640.45
2016,9,25,10,15,931.5,75.0,2.85,31.5,725.0,855.96,626.38
2016,9,25,10,30,938.0,76.0,2.8,32.0,752.0,834.97,610.13
2016,9,25,10,45,940.0,78.0,2.75,32.5,771.0,807.95,590.07
2016,9,25,11,0,942.0,80.0,2.7,33.0,790.0,777.59,567.98
2016,9,25,11,15,944.5,80.5,2.55,33.5,801.5,742.9,542.24
2016,9,25,11,30,947.0,81.0,2.4,34.0,813.0,705.18,512.8
2016,9,25,11,45,943.5,83.0,2.25,34.5,815.5,662.27,479.44
2016,9,25,12,0,940.0,85.0,2.1,35.0,818.0,617.08,444.05
2016,9,25,12,15,938.5,85.0,1.9,35.0,814.0,569.15,406.8
2016,9,25,12,30,937.0,85.0,1.7,35.0,810.0,519.29,367.31
2016,9,25,12,45,923.0,90.0,1.5,35.5,794.5,466.49,324.22
2016,9,25,13,0,909.0,95.0,1.3,36.0,779.0,413.23,280.13
2016,9,25,13,15,903.0,94.0,1.1,36.0,758.5,357.81,234.41
2016,9,25,13,30,897.0,93.0,0.9,36.0,738.0,301.88,188.19
2016,9,25,13,45,884.0,94.0,0.75,36.0,709.5,245.69,143.27
2016,9,25,14,0,871.0,95.0,0.6,36.0,681.0,190.16,102.53
2016,9,25,14,15,859.0,93.0,0.55,36.0,646.5,133.62,69.4
2016,9,25,14,30,847.0,91.0,0.5,36.0,612.0,68.98,49.88
2016,9,25,14,45,826.5,90.0,0.5,36.0,571.0,68.95,50.11
2016,9,25,15,0,806.0,89.0,0.5,36.0,530.0,68.98,50.28
2016,9,25,15,15,784.0,86.0,0.65,35.5,485.0,67.62,49.47
2016,9,25,15,30,762.0,83.0,0.8,35.0,440.0,66.25,48.64
2016,9,25,15,45,729.0,79.5,0.95,34.5,390.5,64.35,47.37
2016,9,25,16,0,696.0,76.0,1.1,34.0,341.0,57.25,41.78
2016,9,25,16,15,652.5,70.5,1.05,33.0,290.5,53.92,39.3
2016,9,25,16,30,609.0,65.0,1.0,32.0,240.0,50.54,36.67
2016,9,25,16,45,543.0,57.5,0.95,31.0,190.5,45.38,32.39
2016,9,25,17,0,477.0,50.0,0.9,30.0,141.0,40.17,27.86
2016,9,25,17,15,373.5,39.0,0.95,28.5,96.5,31.72,20.43
2016,9,25,17,30,270.0,28.0,1.0,27.0,52.0,23.14,11.02
2016,9,25,17,45,135.0,14.0,1.05,26.0,26.0,11.95,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.05,20.5,25.0,96.6,0.0
2016,9,26,6,30,230.0,29.0,1.0,21.0,50.0,262.91,185.3
2016,9,26,6,45,331.0,42.5,1.0,22.0,94.0,363.66,285.23
2016,9,26,7,0,432.0,56.0,1.0,23.0,138.0,470.23,370.18
2016,9,26,7,15,498.0,65.0,1.1,24.0,187.5,545.68,427.75
2016,9,26,7,30,564.0,74.0,1.2,25.0,237.0,621.45,482.53
2016,9,26,7,45,610.0,81.0,1.3,26.0,287.5,676.88,520.18
2016,9,26,8,0,656.0,88.0,1.4,27.0,338.0,730.79,555.25
2016,9,26,8,15,688.5,93.0,1.4,28.0,386.5,768.02,576.65
2016,9,26,8,30,721.0,98.0,1.4,29.0,435.0,802.62,595.66
2016,9,26,8,45,745.0,102.0,1.4,30.0,480.0,825.29,606.27
2016,9,26,9,0,769.0,106.0,1.4,31.0,525.0,839.45,611.21
2016,9,26,9,15,786.5,109.0,1.35,31.5,565.0,848.87,613.79
2016,9,26,9,30,804.0,112.0,1.3,32.0,605.0,854.59,614.08
2016,9,26,9,45,817.5,114.0,1.3,33.0,639.5,851.94,608.56
2016,9,26,10,0,831.0,116.0,1.3,34.0,674.0,845.52,600.91
2016,9,26,10,15,840.5,117.5,1.35,34.5,701.0,831.47,590.46
2016,9,26,10,30,850.0,119.0,1.4,35.0,728.0,813.78,577.87
2016,9,26,10,45,857.0,120.0,1.45,35.5,748.5,790.05,561.54
2016,9,26,11,0,864.0,121.0,1.5,36.0,769.0,762.93,542.68
2016,9,26,11,15,868.0,122.0,1.6,36.0,781.0,730.4,520.74
2016,9,26,11,30,872.0,123.0,1.7,36.0,793.0,690.79,493.64
2016,9,26,11,45,873.5,123.0,1.85,36.5,797.0,651.1,464.96
2016,9,26,12,0,875.0,123.0,2.0,37.0,801.0,609.02,433.76
2016,9,26,12,15,874.0,122.5,2.15,37.0,796.5,563.01,399.76
2016,9,26,12,30,873.0,122.0,2.3,37.0,792.0,515.22,363.29
2016,9,26,12,45,895.5,109.0,2.5,37.0,787.0,466.06,324.49
2016,9,26,13,0,918.0,96.0,2.7,37.0,782.0,413.31,281.47
2016,9,26,13,15,912.5,95.0,2.8,36.5,762.0,357.51,235.86
2016,9,26,13,30,907.0,94.0,2.9,36.0,742.0,301.15,189.35
2016,9,26,13,45,900.0,92.0,3.0,36.0,714.5,243.44,142.57
2016,9,26,14,0,893.0,90.0,3.1,36.0,687.0,185.83,99.83
2016,9,26,14,15,882.0,88.5,3.15,35.5,652.5,128.54,66.76
2016,9,26,14,30,871.0,87.0,3.2,35.0,618.0,76.51,56.39
2016,9,26,14,45,857.5,84.0,3.3,35.0,578.0,74.55,55.0
2016,9,26,15,0,844.0,81.0,3.4,35.0,538.0,64.15,46.74
2016,9,26,15,15,823.0,78.0,3.35,34.5,492.5,62.58,45.71
2016,9,26,15,30,802.0,75.0,3.3,34.0,447.0,60.97,44.65
2016,9,26,15,45,761.0,74.0,3.3,33.5,395.5,60.63,44.6
2016,9,26,16,0,720.0,73.0,3.3,33.0,344.0,60.45,44.67
2016,9,26,16,15,676.5,68.0,2.9,32.0,293.0,52.4,38.24
2016,9,26,16,30,633.0,63.0,2.5,31.0,242.0,49.32,35.81
2016,9,26,16,45,554.5,56.5,2.15,30.0,190.0,44.79,32.02
2016,9,26,17,0,476.0,50.0,1.8,29.0,138.0,40.32,28.06
2016,9,26,17,15,371.5,38.5,1.65,27.5,93.5,31.43,20.17
2016,9,26,17,30,267.0,27.0,1.5,26.0,49.0,22.38,9.62
2016,9,26,17,45,133.5,13.5,1.35,25.0,24.5,11.52,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,76.0,14.0,1.25,19.5,20.5,67.44,0.0
2016,9,27,6,30,152.0,28.0,1.2,20.0,41.0,198.66,136.67
2016,9,27,6,45,224.5,47.0,1.15,21.0,81.0,283.6,223.8
2016,9,27,7,0,297.0,66.0,1.1,22.0,121.0,369.93,295.29
2016,9,27,7,15,358.0,80.5,1.2,22.5,168.0,442.29,353.54
2016,9,27,7,30,419.0,95.0,1.3,23.0,215.0,515.93,410.16
2016,9,27,7,45,456.5,108.0,1.45,24.0,261.5,567.36,447.07
2016,9,27,8,0,494.0,121.0,1.6,25.0,308.0,617.82,481.92
2016,9,27,8,15,528.5,130.5,1.5,26.0,354.5,659.67,507.72
2016,9,27,8,30,563.0,140.0,1.4,27.0,401.0,699.62,531.12
2016,9,27,8,45,586.5,148.0,1.35,28.0,443.5,733.23,549.78
2016,9,27,9,0,610.0,156.0,1.3,29.0,486.0,756.89,561.24
2016,9,27,9,15,630.0,162.0,1.4,29.5,525.0,772.05,569.62
2016,9,27,9,30,650.0,168.0,1.5,30.0,564.0,783.75,575.79
2016,9,27,9,45,736.0,142.5,1.6,31.0,614.5,815.1,593.81
2016,9,27,10,0,822.0,117.0,1.7,32.0,665.0,835.9,604.56
2016,9,27,10,15,831.0,119.0,1.8,32.5,692.0,822.06,594.11
2016,9,27,10,30,840.0,121.0,1.9,33.0,719.0,804.62,581.7
2016,9,27,10,45,811.5,138.0,2.05,33.5,729.0,770.0,558.29
2016,9,27,11,0,783.0,155.0,2.2,34.0,739.0,733.19,531.71
2016,9,27,11,15,787.0,156.0,2.3,34.0,750.5,702.81,510.38
2016,9,27,11,30,791.0,157.0,2.4,34.0,762.0,669.64,486.6
2016,9,27,11,45,767.5,169.0,2.55,34.0,758.5,627.55,456.02
2016,9,27,12,0,744.0,181.0,2.7,34.0,755.0,583.33,423.33
2016,9,27,12,15,742.5,181.0,2.75,34.0,750.5,540.21,390.44
2016,9,27,12,30,741.0,181.0,2.8,34.0,746.0,495.62,355.6
2016,9,27,12,45,774.5,162.0,2.9,34.0,744.5,449.37,318.39
2016,9,27,13,0,808.0,143.0,3.0,34.0,743.0,402.85,279.43
2016,9,27,13,15,800.5,141.0,3.05,34.0,722.5,349.66,235.28
2016,9,27,13,30,793.0,139.0,3.1,34.0,702.0,296.43,191.01
2016,9,27,13,45,757.0,147.5,3.15,34.0,668.0,239.04,145.99
2016,9,27,14,0,721.0,156.0,3.2,34.0,634.0,190.4,111.3
2016,9,27,14,15,706.0,152.0,3.2,33.5,600.0,138.71,81.42
2016,9,27,14,30,691.0,148.0,3.2,33.0,566.0,96.13,72.77
2016,9,27,14,45,674.5,142.0,3.2,33.0,527.5,94.23,71.46
2016,9,27,15,0,658.0,136.0,3.2,33.0,489.0,92.28,70.08
2016,9,27,15,15,631.5,130.0,3.15,32.5,444.5,90.13,68.69
2016,9,27,15,30,605.0,124.0,3.1,32.0,400.0,87.94,67.25
2016,9,27,15,45,592.0,111.0,3.05,31.5,356.5,80.55,61.49
2016,9,27,16,0,579.0,98.0,3.0,31.0,313.0,72.77,55.32
2016,9,27,16,15,531.5,89.5,2.8,30.0,264.0,67.82,51.5
2016,9,27,16,30,484.0,81.0,2.6,29.0,215.0,62.76,47.42
2016,9,27,16,45,441.5,67.0,2.4,28.0,170.0,52.92,39.12
2016,9,27,17,0,399.0,53.0,2.2,27.0,125.0,42.67,30.23
2016,9,27,17,15,298.0,39.0,1.95,25.5,83.0,31.77,20.52
2016,9,27,17,30,197.0,25.0,1.7,24.0,41.0,19.48,6.61
2016,9,27,17,45,98.5,12.5,1.5,23.0,20.5,10.67,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,84.5,14.5,2.05,15.5,21.5,73.89,0.0
2016,9,28,6,30,169.0,29.0,2.2,16.0,43.0,212.33,144.57
2016,9,28,6,45,266.5,44.5,2.4,16.5,85.0,312.42,252.11
2016,9,28,7,0,364.0,60.0,2.6,17.0,127.0,414.93,340.38
2016,9,28,7,15,430.0,71.0,2.55,17.5,174.0,488.04,400.43
2016,9,28,7,30,496.0,82.0,2.5,18.0,221.0,568.87,463.44
2016,9,28,7,45,553.0,87.5,2.45,19.0,271.5,631.32,508.56
2016,9,28,8,0,610.0,93.0,2.4,20.0,322.0,692.27,550.46
2016,9,28,8,15,643.5,98.5,2.35,20.5,369.0,730.43,575.17
2016,9,28,8,30,677.0,104.0,2.3,21.0,416.0,766.03,597.43
2016,9,28,8,45,702.0,108.5,2.3,22.0,460.0,789.9,610.05
2016,9,28,9,0,727.0,113.0,2.3,23.0,504.0,810.57,620.28
2016,9,28,9,15,745.0,116.0,2.3,23.5,543.0,819.82,623.72
2016,9,28,9,30,763.0,119.0,2.3,24.0,582.0,820.67,621.57
2016,9,28,9,45,774.5,123.0,2.3,25.0,615.0,818.8,616.57
2016,9,28,10,0,786.0,127.0,2.3,26.0,648.0,813.28,609.28
2016,9,28,10,15,796.0,128.5,2.35,26.5,674.5,800.3,598.68
2016,9,28,10,30,806.0,130.0,2.4,27.0,701.0,783.79,585.88
2016,9,28,10,45,789.5,142.5,2.5,27.5,714.5,754.48,564.24
2016,9,28,11,0,773.0,155.0,2.6,28.0,728.0,725.65,541.84
2016,9,28,11,15,777.0,156.0,2.7,28.0,740.0,692.68,517.87
2016,9,28,11,30,781.0,157.0,2.8,28.0,752.0,659.87,493.43
2016,9,28,11,45,764.5,166.0,2.95,28.5,750.5,619.78,462.28
2016,9,28,12,0,748.0,175.0,3.1,29.0,749.0,577.2,428.82
2016,9,28,12,15,746.5,175.0,3.25,29.0,745.0,534.02,395.14
2016,9,28,12,30,745.0,175.0,3.4,29.0,741.0,489.38,359.37
2016,9,28,12,45,752.5,168.0,3.55,29.0,731.5,441.68,320.25
2016,9,28,13,0,760.0,161.0,3.7,29.0,722.0,392.25,278.69
2016,9,28,13,15,752.0,159.5,3.75,28.5,702.0,340.68,235.42
2016,9,28,13,30,744.0,158.0,3.8,28.0,682.0,289.2,192.05
2016,9,28,13,45,724.5,159.0,3.9,28.0,653.0,237.66,150.02
2016,9,28,14,0,705.0,160.0,4.0,28.0,624.0,187.91,113.28
2016,9,28,14,15,689.0,156.0,4.0,27.5,590.0,137.11,83.95
2016,9,28,14,30,673.0,152.0,4.0,27.0,556.0,98.81,76.92
2016,9,28,14,45,660.5,144.5,4.0,26.5,518.5,96.04,75.01
2016,9,28,15,0,648.0,137.0,4.0,26.0,481.0,93.16,72.97
2016,9,28,15,15,620.5,131.0,3.9,25.0,437.0,91.02,71.69
2016,9,28,15,30,593.0,125.0,3.8,24.0,393.0,88.85,70.36
2016,9,28,15,45,578.5,112.5,3.75,23.5,349.5,81.82,64.71
2016,9,28,16,0,564.0,100.0,3.7,23.0,306.0,74.42,58.67
2016,9,28,16,15,514.0,91.0,3.6,22.0,257.5,69.12,54.41
2016,9,28,16,30,464.0,82.0,3.5,21.0,209.0,61.14,47.66
2016,9,28,16,45,416.0,68.5,3.4,20.5,164.0,51.76,39.38
2016,9,28,17,0,368.0,55.0,3.3,20.0,119.0,42.11,30.64
2016,9,28,17,15,263.0,40.0,3.25,19.0,78.0,30.84,20.23
2016,9,28,17,30,158.0,25.0,3.2,18.0,37.0,19.41,5.21
2016,9,28,17,45,79.0,12.5,3.2,17.5,18.5,10.67,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.5,13.5,2.1,12.5,23.0,98.25,0.0
2016,9,29,6,30,239.0,27.0,2.3,13.0,46.0,260.68,173.78
2016,9,29,6,45,349.5,38.5,2.5,13.5,89.5,371.15,301.58
2016,9,29,7,0,460.0,50.0,2.7,14.0,133.0,482.49,397.46
2016,9,29,7,15,527.5,58.0,2.7,14.5,182.5,557.4,459.27
2016,9,29,7,30,595.0,66.0,2.7,15.0,232.0,632.78,518.21
2016,9,29,7,45,302.5,98.5,2.7,15.5,183.5,418.41,347.4
2016,9,29,8,0,10.0,131.0,2.7,16.0,135.0,131.86,105.58
2016,9,29,8,15,18.5,152.0,2.7,16.5,160.5,158.63,128.05
2016,9,29,8,30,27.0,173.0,2.7,17.0,186.0,201.34,162.57
2016,9,29,8,45,49.5,200.5,2.7,18.0,226.0,248.64,200.18
2016,9,29,9,0,72.0,228.0,2.7,19.0,266.0,294.77,235.87
2016,9,29,9,15,110.5,251.0,2.7,19.5,315.0,348.26,277.47
2016,9,29,9,30,149.0,274.0,2.7,20.0,364.0,417.14,329.64
2016,9,29,9,45,271.5,270.0,2.7,21.0,445.0,524.69,410.96
2016,9,29,10,0,394.0,266.0,2.7,22.0,526.0,609.82,472.68
2016,9,29,10,15,637.0,182.0,2.7,22.0,622.0,727.9,560.73
2016,9,29,10,30,880.0,98.0,2.7,22.0,718.0,798.44,610.34
2016,9,29,10,45,885.5,99.0,2.75,22.5,737.0,773.8,590.97
2016,9,29,11,0,891.0,100.0,2.8,23.0,756.0,745.88,570.09
2016,9,29,11,15,894.0,100.5,2.85,23.0,767.5,712.56,544.77
2016,9,29,11,30,897.0,101.0,2.9,23.0,779.0,676.35,516.88
2016,9,29,11,45,898.0,101.0,2.95,23.5,782.5,635.73,484.23
2016,9,29,12,0,899.0,101.0,3.0,24.0,786.0,592.71,449.12
2016,9,29,12,15,897.5,100.5,3.1,24.0,781.5,545.76,411.25
2016,9,29,12,30,896.0,100.0,3.2,24.0,777.0,497.02,370.87
2016,9,29,12,45,896.5,97.5,3.3,24.5,765.5,445.91,326.83
2016,9,29,13,0,897.0,95.0,3.4,25.0,754.0,393.28,280.59
2016,9,29,13,15,891.0,94.5,3.45,24.5,733.5,338.89,233.36
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,284.01,185.63
2016,9,29,13,45,875.5,93.0,3.55,24.0,685.0,227.87,138.38
2016,9,29,14,0,866.0,92.0,3.6,24.0,657.0,172.09,96.44
2016,9,29,14,15,853.5,90.0,3.6,23.5,623.0,116.05,65.44
2016,9,29,14,30,841.0,88.0,3.6,23.0,589.0,67.48,51.82
2016,9,29,14,45,824.5,85.5,3.6,23.0,548.5,66.42,51.1
2016,9,29,15,0,808.0,83.0,3.6,23.0,508.0,65.36,50.34
2016,9,29,15,15,785.5,80.0,3.6,22.5,463.5,63.84,49.3
2016,9,29,15,30,763.0,77.0,3.6,22.0,419.0,62.3,48.24
2016,9,29,15,45,733.0,73.0,3.6,21.5,370.5,59.89,46.4
2016,9,29,16,0,703.0,69.0,3.6,21.0,322.0,57.45,44.48
