Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,15,657.0,63.5,3.55,20.0,272.0,49.2,37.52
2016,9,29,16,30,611.0,58.0,3.5,19.0,222.0,45.61,34.47
2016,9,29,16,45,541.5,51.0,3.45,18.5,173.0,40.63,29.98
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,35.65,25.26
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,27.0,17.02
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,18.22,2.39
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,9.39,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,103.34,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,269.2,171.88
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,380.48,310.05
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,490.48,406.09
2016,9,30,7,15,544.0,54.5,3.35,13.5,181.5,564.99,468.56
2016,9,30,7,30,612.0,62.0,3.4,14.0,231.0,640.1,528.25
2016,9,30,7,45,659.0,66.5,3.45,14.5,281.0,692.67,567.86
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,738.49,600.73
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,773.1,624.11
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,804.86,644.79
2016,9,30,8,45,790.5,81.5,3.65,16.5,471.5,825.37,656.85
2016,9,30,9,0,814.0,84.0,3.7,17.0,516.0,842.47,666.38
2016,9,30,9,15,830.0,86.5,3.75,17.5,555.5,849.36,668.55
2016,9,30,9,30,846.0,89.0,3.8,18.0,595.0,852.55,668.24
2016,9,30,9,45,860.5,89.0,3.85,18.5,629.0,839.58,656.51
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,831.6,648.67
2016,9,30,10,15,883.5,90.5,3.95,19.0,690.0,816.65,637.19
2016,9,30,10,30,892.0,92.0,4.0,19.0,717.0,798.09,623.28
2016,9,30,10,45,897.0,93.0,4.1,19.5,736.0,772.82,603.67
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,744.26,581.78
2016,9,30,11,15,905.5,94.5,4.25,20.0,767.0,710.98,555.53
2016,9,30,11,30,909.0,95.0,4.3,20.0,779.0,674.75,526.57
2016,9,30,11,45,910.0,95.0,4.35,20.0,782.5,633.74,493.55
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,590.29,457.87
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,543.32,418.55
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,494.51,376.7
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,442.66,331.42
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,389.97,284.47
2016,9,30,13,15,886.0,97.0,4.6,19.5,728.5,335.43,235.8
2016,9,30,13,30,880.0,96.0,4.6,19.0,708.0,280.42,186.81
2016,9,30,13,45,871.0,94.5,4.6,19.0,680.0,224.3,138.66
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,168.5,96.28
2016,9,30,14,15,849.5,91.0,4.55,18.5,617.5,112.71,65.85
2016,9,30,14,30,837.0,89.0,4.5,18.0,583.0,68.22,53.57
2016,9,30,14,45,821.5,86.0,4.5,18.0,543.0,66.85,52.56
2016,9,30,15,0,806.0,83.0,4.5,18.0,503.0,65.46,51.51
2016,9,30,15,15,783.0,80.0,4.45,17.5,458.0,63.93,50.44
2016,9,30,15,30,760.0,77.0,4.4,17.0,413.0,62.39,49.34
2016,9,30,15,45,729.0,72.5,4.35,17.0,365.0,59.58,47.01
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,56.71,44.59
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,48.88,37.8
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,45.68,34.97
2016,9,30,16,45,535.5,50.5,3.85,16.0,168.0,40.31,29.98
2016,9,30,17,0,465.0,43.0,3.7,16.0,119.0,34.9,24.77
2016,9,30,17,15,346.0,32.0,3.45,15.5,77.0,26.23,16.3
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,17.43,0.0
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,8.96,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,108.02,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,276.88,165.24
2016,10,1,6,45,387.0,35.0,2.35,13.0,89.5,394.52,318.38
2016,10,1,7,0,504.0,45.0,2.7,14.0,134.0,509.17,417.43
2016,10,1,7,15,573.5,52.0,2.9,14.5,184.0,584.45,480.34
2016,10,1,7,30,643.0,59.0,3.1,15.0,234.0,660.37,540.58
2016,10,1,7,45,691.0,63.0,3.3,16.0,285.5,707.66,575.33
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,760.03,612.31
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,794.03,634.62
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,825.11,654.22
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,845.73,665.85
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,862.85,674.91
2016,10,1,9,15,865.0,80.0,3.45,19.5,566.0,860.09,669.55
2016,10,1,9,30,881.0,82.0,3.4,20.0,606.0,862.69,668.3
2016,10,1,9,45,897.0,81.5,3.4,20.5,641.5,858.58,662.71
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,850.64,654.67
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,834.55,642.36
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,814.76,627.64
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,788.39,607.21
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,758.6,584.52
2016,10,1,11,15,943.5,85.5,3.4,22.0,782.5,724.12,557.92
2016,10,1,11,30,947.0,86.0,3.4,22.0,794.0,686.58,528.37
2016,10,1,11,45,947.0,86.5,3.4,22.5,797.5,644.02,493.56
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,598.99,456.24
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,550.74,416.63
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,500.51,374.36
2016,10,1,12,45,941.0,87.0,3.6,23.5,779.0,447.33,328.1
2016,10,1,13,0,937.0,87.0,3.7,24.0,766.0,392.91,279.9
2016,10,1,13,15,931.5,86.0,3.75,23.5,745.0,336.29,230.36
2016,10,1,13,30,926.0,85.0,3.8,23.0,724.0,279.09,180.4
2016,10,1,13,45,916.0,84.5,3.85,23.0,695.5,221.12,131.81
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,163.52,89.48
2016,10,1,14,15,894.5,82.5,3.9,22.5,632.0,105.77,59.86
2016,10,1,14,30,883.0,81.0,3.9,22.0,597.0,73.02,56.79
2016,10,1,14,45,865.0,79.5,3.95,22.0,556.0,71.82,55.95
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,62.67,48.29
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,60.98,47.09
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,59.27,45.86
2016,10,1,15,45,768.5,69.0,4.05,21.0,373.0,57.42,44.38
2016,10,1,16,0,735.0,66.0,4.1,21.0,323.0,55.59,42.89
2016,10,1,16,15,688.0,61.0,3.95,20.0,271.5,52.03,39.98
2016,10,1,16,30,641.0,56.0,3.8,19.0,220.0,44.49,33.46
2016,10,1,16,45,564.0,49.0,3.7,18.5,169.5,39.38,28.81
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,34.28,23.95
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,25.51,15.3
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,16.65,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,8.54,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.5,12.0,1.7,11.5,21.0,101.17,0.0
2016,10,2,6,30,253.0,24.0,2.0,12.0,42.0,260.51,142.36
2016,10,2,6,45,367.0,34.5,2.4,13.0,85.0,377.3,303.97
2016,10,2,7,0,481.0,45.0,2.8,14.0,128.0,489.25,401.72
2016,10,2,7,15,550.5,52.0,2.9,14.5,177.0,563.82,464.18
2016,10,2,7,30,620.0,59.0,3.0,15.0,226.0,639.05,523.9
2016,10,2,7,45,667.5,63.5,3.15,15.5,276.0,691.7,563.83
2016,10,2,8,0,715.0,68.0,3.3,16.0,326.0,737.99,597.4
2016,10,2,8,15,745.0,71.5,3.4,16.5,373.5,771.24,619.94
2016,10,2,8,30,775.0,75.0,3.5,17.0,421.0,801.63,639.83
2016,10,2,8,45,797.5,77.5,3.6,17.5,465.0,820.99,651.3
2016,10,2,9,0,820.0,80.0,3.7,18.0,509.0,836.93,660.25
2016,10,2,9,15,539.5,169.0,3.75,18.0,460.5,681.37,543.5
2016,10,2,9,30,259.0,258.0,3.8,18.0,412.0,509.45,406.42
2016,10,2,9,45,565.0,172.5,3.9,18.5,531.5,688.78,547.61
2016,10,2,10,0,871.0,87.0,4.0,19.0,651.0,819.44,641.77
2016,10,2,10,15,515.5,207.5,4.05,19.0,545.0,642.02,506.43
2016,10,2,10,30,160.0,328.0,4.1,19.0,439.0,439.84,345.88
2016,10,2,10,45,103.5,319.0,4.2,19.0,391.5,365.8,288.09
2016,10,2,11,0,47.0,310.0,4.3,19.0,344.0,309.06,242.67
2016,10,2,11,15,209.5,315.0,4.35,19.0,470.5,424.44,334.54
2016,10,2,11,30,372.0,320.0,4.4,19.0,597.0,523.01,409.84
2016,10,2,11,45,409.0,307.0,4.45,19.0,613.0,509.67,398.33
2016,10,2,12,0,446.0,294.0,4.5,19.0,629.0,496.52,386.8
2016,10,2,12,15,234.0,285.0,4.55,19.0,460.5,352.58,275.0
2016,10,2,12,30,22.0,276.0,4.6,19.0,292.0,234.09,182.73
2016,10,2,12,45,453.5,188.5,4.65,19.5,515.0,327.19,249.55
2016,10,2,13,0,885.0,101.0,4.7,20.0,738.0,382.2,278.09
2016,10,2,13,15,880.0,100.0,4.7,20.0,718.5,328.28,229.12
2016,10,2,13,30,875.0,99.0,4.7,20.0,699.0,273.79,180.4
2016,10,2,13,45,872.0,95.5,4.75,20.0,673.0,217.55,132.64
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,161.04,90.78
2016,10,2,14,15,857.0,90.0,4.8,19.5,612.5,104.98,62.73
2016,10,2,14,30,845.0,88.0,4.8,19.0,578.0,67.97,53.19
2016,10,2,14,45,828.5,86.0,4.8,19.0,538.0,67.24,52.73
2016,10,2,15,0,812.0,84.0,4.8,19.0,498.0,66.53,52.27
2016,10,2,15,15,788.0,80.5,4.7,18.5,453.0,64.63,50.87
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,62.7,49.44
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,60.61,47.75
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,53.71,41.78
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,50.17,38.77
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,46.62,35.61
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,41.63,31.0
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,36.72,26.2
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,26.8,16.17
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,15.62,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,8.54,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,48.0,11.5,1.2,11.5,15.0,44.2,0.0
2016,10,3,6,30,96.0,23.0,1.4,12.0,30.0,122.04,56.62
2016,10,3,6,45,158.5,40.5,1.65,13.0,62.5,202.78,162.61
2016,10,3,7,0,221.0,58.0,1.9,14.0,95.0,294.04,242.8
2016,10,3,7,15,253.5,76.0,1.85,14.0,132.5,326.62,272.81
2016,10,3,7,30,286.0,94.0,1.8,14.0,170.0,377.29,315.43
2016,10,3,7,45,309.0,110.5,1.8,14.5,208.0,417.19,347.04
2016,10,3,8,0,332.0,127.0,1.8,15.0,246.0,456.21,376.73
2016,10,3,8,15,182.5,149.0,1.8,15.5,216.0,331.95,273.32
2016,10,3,8,30,33.0,171.0,1.8,16.0,186.0,205.23,165.81
2016,10,3,8,45,16.5,148.5,1.85,16.5,156.0,146.64,117.19
2016,10,3,9,0,0.0,126.0,1.9,17.0,126.0,108.33,84.69
2016,10,3,9,15,0.0,147.5,1.9,17.5,147.5,127.74,100.22
2016,10,3,9,30,0.0,169.0,1.9,18.0,169.0,146.94,115.29
2016,10,3,9,45,13.5,209.0,1.95,18.5,218.0,194.8,153.58
2016,10,3,10,0,27.0,249.0,2.0,19.0,267.0,241.69,190.23
2016,10,3,10,15,66.5,284.5,2.0,19.0,330.0,318.27,250.23
2016,10,3,10,30,106.0,320.0,2.0,19.0,393.0,376.99,295.09
2016,10,3,10,45,53.0,235.5,2.05,19.0,272.0,249.35,195.4
2016,10,3,11,0,0.0,151.0,2.1,19.0,151.0,126.81,97.47
2016,10,3,11,15,19.0,228.5,2.15,19.0,242.5,205.22,160.31
2016,10,3,11,30,38.0,306.0,2.2,19.0,334.0,287.06,223.88
2016,10,3,11,45,23.0,262.0,2.25,19.5,279.0,231.57,179.89
2016,10,3,12,0,8.0,218.0,2.3,20.0,224.0,184.93,143.04
2016,10,3,12,15,35.5,273.5,2.3,20.0,300.0,242.11,187.82
2016,10,3,12,30,63.0,329.0,2.3,20.0,376.0,291.02,224.95
2016,10,3,12,45,39.5,289.0,2.3,20.0,318.5,244.31,188.74
2016,10,3,13,0,16.0,249.0,2.3,20.0,261.0,205.14,158.71
2016,10,3,13,15,17.5,248.0,2.3,20.0,260.5,202.06,156.37
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,198.58,153.65
2016,10,3,13,45,10.0,209.0,2.3,20.0,215.5,166.95,129.2
2016,10,3,14,0,1.0,171.0,2.3,20.0,171.0,136.68,105.73
2016,10,3,14,15,5.5,183.0,2.25,19.5,186.5,143.88,111.93
2016,10,3,14,30,10.0,195.0,2.2,19.0,202.0,150.58,123.28
2016,10,3,14,45,5.0,149.5,2.2,19.0,153.0,118.75,96.66
2016,10,3,15,0,0.0,104.0,2.2,19.0,104.0,85.14,68.25
2016,10,3,15,15,0.0,112.0,2.15,19.0,112.0,90.61,73.19
2016,10,3,15,30,0.0,120.0,2.1,19.0,120.0,95.64,77.72
2016,10,3,15,45,0.0,105.5,2.1,19.0,105.5,84.5,68.28
2016,10,3,16,0,0.0,91.0,2.1,19.0,91.0,73.26,58.64
2016,10,3,16,15,285.5,73.5,1.95,18.5,144.0,53.43,41.45
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,44.2,33.33
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,38.79,28.3
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,33.38,23.05
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,24.25,13.59
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,14.98,0.0
2016,10,3,17,45,77.0,9.0,0.9,16.5,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,13.5,16.5,53.15,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,157.7,61.19
2016,10,4,6,45,209.5,42.5,1.4,14.5,71.5,264.33,209.38
2016,10,4,7,0,300.0,60.0,1.6,15.0,110.0,359.91,294.55
2016,10,4,7,15,150.0,64.0,1.7,15.0,89.0,221.71,183.86
2016,10,4,7,30,0.0,68.0,1.8,15.0,68.0,59.8,45.28
2016,10,4,7,45,0.0,84.0,1.9,15.5,84.0,74.6,57.95
2016,10,4,8,0,0.0,100.0,2.0,16.0,100.0,89.16,70.02
2016,10,4,8,15,0.0,101.0,2.0,16.0,101.0,87.84,68.75
2016,10,4,8,30,0.0,102.0,2.0,16.0,102.0,87.38,68.18
2016,10,4,8,45,4.0,138.0,2.05,16.5,140.5,125.12,99.28
2016,10,4,9,0,8.0,174.0,2.1,17.0,179.0,162.88,129.74
2016,10,4,9,15,34.5,211.5,2.1,17.5,231.5,237.03,189.56
2016,10,4,9,30,61.0,249.0,2.1,18.0,284.0,295.71,235.47
2016,10,4,9,45,208.5,257.5,2.1,18.5,389.0,437.16,347.23
2016,10,4,10,0,356.0,266.0,2.1,19.0,494.0,571.26,447.67
2016,10,4,10,15,595.5,193.0,2.1,19.0,592.5,692.4,538.22
2016,10,4,10,30,835.0,120.0,2.1,19.0,691.0,776.11,598.65
2016,10,4,10,45,848.5,118.5,2.15,19.5,712.5,754.46,580.84
2016,10,4,11,0,862.0,117.0,2.2,20.0,734.0,729.15,560.48
2016,10,4,11,15,866.0,117.0,2.25,20.0,745.5,695.39,534.73
2016,10,4,11,30,870.0,117.0,2.3,20.0,757.0,658.72,506.37
2016,10,4,11,45,882.0,112.0,2.4,20.5,763.0,617.38,473.35
2016,10,4,12,0,894.0,107.0,2.5,21.0,769.0,576.24,439.47
2016,10,4,12,15,892.5,107.0,2.65,21.0,764.0,529.69,401.48
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,481.35,360.87
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,430.04,316.07
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,377.11,268.97
2016,10,4,13,15,889.0,99.0,3.2,22.0,715.0,322.41,220.57
2016,10,4,13,30,883.0,98.0,3.3,22.0,694.0,267.24,172.31
2016,10,4,13,45,876.0,95.5,3.4,22.0,666.5,210.64,125.64
2016,10,4,14,0,869.0,93.0,3.5,22.0,639.0,154.19,85.82
2016,10,4,14,15,856.5,91.0,3.55,21.5,604.0,89.38,53.53
2016,10,4,14,30,844.0,89.0,3.6,21.0,569.0,68.92,53.61
2016,10,4,14,45,828.5,85.5,3.7,21.0,529.0,67.17,52.27
2016,10,4,15,0,813.0,82.0,3.8,21.0,489.0,65.37,50.88
2016,10,4,15,15,789.0,79.0,3.8,20.5,443.5,63.78,49.77
2016,10,4,15,30,765.0,76.0,3.8,20.0,398.0,62.2,48.64
2016,10,4,15,45,732.5,71.5,3.85,20.0,349.5,59.33,46.27
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,56.42,43.81
2016,10,4,16,15,649.5,61.5,3.8,19.5,250.5,48.16,36.67
2016,10,4,16,30,599.0,56.0,3.7,19.0,200.0,44.52,33.43
2016,10,4,16,45,516.5,48.5,3.6,18.5,151.0,39.06,28.4
2016,10,4,17,0,434.0,41.0,3.5,18.0,102.0,33.61,23.13
2016,10,4,17,15,292.5,29.0,3.3,17.0,62.5,23.97,12.84
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,14.51,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.5,1.4,10.5,17.5,81.69,0.0
2016,10,5,6,30,202.0,23.0,1.6,11.0,35.0,213.41,64.76
2016,10,5,6,45,337.0,34.0,1.8,12.0,78.0,350.39,279.24
2016,10,5,7,0,472.0,45.0,2.0,13.0,121.0,477.76,390.78
2016,10,5,7,15,547.5,52.5,2.25,13.5,171.0,557.14,457.74
2016,10,5,7,30,623.0,60.0,2.5,14.0,221.0,637.26,522.08
2016,10,5,7,45,677.5,63.5,2.75,15.0,273.0,693.93,564.75
2016,10,5,8,0,732.0,67.0,3.0,16.0,325.0,744.17,600.76
2016,10,5,8,15,764.5,71.0,3.1,16.5,374.0,779.88,625.11
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,812.66,646.68
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,834.67,658.78
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,853.14,668.2
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,850.51,663.24
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,852.97,662.22
2016,10,5,9,45,900.5,82.5,3.4,20.5,630.0,849.03,656.77
2016,10,5,10,0,916.0,83.0,3.4,21.0,665.0,841.22,648.82
2016,10,5,10,15,924.0,84.0,3.4,21.0,692.0,824.1,635.76
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,803.31,620.29
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.0,777.32,600.09
2016,10,5,11,0,948.0,84.0,3.4,22.0,759.0,747.81,577.02
2016,10,5,11,15,951.0,84.5,3.4,22.0,770.5,712.53,549.38
2016,10,5,11,30,954.0,85.0,3.4,22.0,782.0,674.2,519.0
2016,10,5,11,45,956.0,84.5,3.45,22.5,785.5,631.48,483.95
2016,10,5,12,0,958.0,84.0,3.5,23.0,789.0,586.15,446.2
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.0,537.14,405.57
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,486.19,362.29
2016,10,5,12,45,945.0,87.0,3.65,23.0,764.0,432.75,316.01
2016,10,5,13,0,935.0,90.0,3.7,23.0,749.0,378.53,268.18
2016,10,5,13,15,928.5,89.0,3.7,23.0,727.5,321.74,217.84
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,264.49,167.85
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,206.49,120.48
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,148.88,80.84
2016,10,5,14,15,889.0,84.0,3.8,23.0,612.0,91.13,56.41
2016,10,5,14,30,876.0,82.0,3.8,23.0,576.0,73.6,57.15
2016,10,5,14,45,856.0,80.5,3.8,23.0,534.0,64.22,49.35
2016,10,5,15,0,836.0,79.0,3.8,23.0,492.0,63.66,49.02
2016,10,5,15,15,810.5,76.0,3.8,22.5,446.0,61.96,47.81
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,60.25,46.57
2016,10,5,15,45,746.0,69.5,3.8,21.5,349.5,58.0,44.84
2016,10,5,16,0,707.0,66.0,3.8,21.0,299.0,55.78,43.08
2016,10,5,16,15,653.5,60.5,3.6,20.5,248.0,47.54,35.96
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,43.85,32.67
2016,10,5,16,45,513.0,47.5,3.2,19.5,147.5,38.33,27.61
2016,10,5,17,0,426.0,40.0,3.0,19.0,98.0,32.85,22.29
2016,10,5,17,15,279.0,27.5,2.8,18.0,59.0,22.74,11.13
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,12.8,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.0,10.5,1.4,11.5,16.5,85.55,0.0
2016,10,6,6,30,216.0,21.0,1.6,12.0,33.0,219.83,38.75
2016,10,6,6,45,347.5,31.5,1.8,13.0,75.5,354.73,279.73
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,478.18,389.09
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,554.78,453.53
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,632.23,515.27
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,680.95,552.41
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,734.88,591.84
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,768.86,614.28
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,799.95,633.99
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,819.85,643.97
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,836.28,651.35
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,833.37,646.29
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,835.52,645.11
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,832.07,639.23
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,824.79,630.91
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,807.96,617.01
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,787.49,600.84
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,760.87,580.82
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,730.91,557.88
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,696.23,529.77
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,658.56,499.14
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,616.44,465.0
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,571.82,428.31
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,523.69,388.97
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,473.67,347.08
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,420.78,301.91
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,366.56,254.72
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,310.44,205.7
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,253.77,156.99
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,196.17,110.91
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,138.92,72.77
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,81.83,50.81
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,68.39,52.09
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,67.09,51.15
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,65.71,50.14
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,56.27,42.39
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,54.37,40.99
2016,10,6,15,45,762.0,61.5,2.6,25.0,343.5,51.95,39.03
2016,10,6,16,0,728.0,58.0,2.6,25.0,294.0,49.53,37.0
2016,10,6,16,15,678.0,53.5,2.25,24.0,244.0,46.16,34.23
2016,10,6,16,30,628.0,49.0,1.9,23.0,194.0,42.81,31.34
2016,10,6,16,45,544.5,42.0,1.6,22.0,145.0,34.05,23.6
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,28.77,18.57
2016,10,6,17,15,230.5,26.5,1.25,20.0,57.0,21.87,9.46
2016,10,6,17,30,0.0,18.0,1.2,19.0,18.0,15.36,0.0
2016,10,6,17,45,0.0,9.0,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,83.0,9.5,0.8,14.5,14.0,66.76,0.0
2016,10,7,6,30,166.0,19.0,0.8,15.0,28.0,178.8,1.2
2016,10,7,6,45,264.0,32.5,0.85,15.5,65.5,290.94,224.8
2016,10,7,7,0,362.0,46.0,0.9,16.0,103.0,388.94,313.47
2016,10,7,7,15,417.0,58.0,1.0,16.5,146.0,454.47,368.43
2016,10,7,7,30,472.0,70.0,1.1,17.0,189.0,520.47,420.96
2016,10,7,7,45,514.0,78.0,1.2,17.5,233.0,570.5,458.99
2016,10,7,8,0,556.0,86.0,1.3,18.0,277.0,619.07,494.41
2016,10,7,8,15,467.5,119.5,1.5,19.0,296.0,576.18,460.66
2016,10,7,8,30,379.0,153.0,1.7,20.0,315.0,537.0,427.7
2016,10,7,8,45,606.5,113.5,1.9,21.0,405.5,690.63,542.0
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,826.34,634.51
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,823.51,629.27
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,825.67,628.93
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,814.79,618.79
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,800.34,606.38
2016,10,7,10,15,869.0,94.0,2.55,25.5,659.0,784.87,593.33
2016,10,7,10,30,878.0,95.0,2.5,26.0,685.0,765.88,578.04
2016,10,7,10,45,882.0,97.0,2.5,26.5,703.5,740.78,559.01
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,712.46,536.41
2016,10,7,11,15,889.5,99.5,2.4,27.5,733.0,679.29,509.53
2016,10,7,11,30,893.0,100.0,2.3,28.0,744.0,643.22,480.29
2016,10,7,11,45,892.0,100.5,2.25,28.5,746.5,601.86,447.08
2016,10,7,12,0,891.0,101.0,2.2,29.0,749.0,558.27,411.67
2016,10,7,12,15,889.5,101.0,2.15,29.0,743.5,512.0,374.31
2016,10,7,12,30,888.0,101.0,2.1,29.0,738.0,463.96,334.65
2016,10,7,12,45,862.0,110.5,2.05,29.5,719.5,409.96,289.42
2016,10,7,13,0,836.0,120.0,2.0,30.0,701.0,358.75,245.83
2016,10,7,13,15,828.5,118.5,1.95,30.0,680.5,305.12,200.46
2016,10,7,13,30,821.0,117.0,1.9,30.0,660.0,251.4,155.8
2016,10,7,13,45,703.0,148.0,1.85,30.0,599.0,198.43,119.24
2016,10,7,14,0,585.0,179.0,1.8,30.0,538.0,163.41,102.01
2016,10,7,14,15,536.0,183.5,1.75,29.5,498.0,124.14,88.15
2016,10,7,14,30,487.0,188.0,1.7,29.0,458.0,121.63,95.05
2016,10,7,14,45,464.5,177.5,1.7,29.0,419.5,116.63,91.22
2016,10,7,15,0,442.0,167.0,1.7,29.0,381.0,111.49,87.26
2016,10,7,15,15,404.0,155.5,1.55,28.5,337.0,105.33,82.59
2016,10,7,15,30,366.0,144.0,1.4,28.0,293.0,99.0,77.72
2016,10,7,15,45,335.0,131.5,1.25,27.5,254.5,94.91,74.63
2016,10,7,16,0,304.0,119.0,1.1,27.0,216.0,86.61,67.89
2016,10,7,16,15,273.0,101.5,1.05,26.0,177.0,74.85,58.2
2016,10,7,16,30,242.0,84.0,1.0,25.0,138.0,62.74,47.93
2016,10,7,16,45,194.0,65.0,1.0,24.0,101.5,49.2,36.13
2016,10,7,17,0,146.0,46.0,1.0,23.0,65.0,35.33,23.69
2016,10,7,17,15,73.0,28.0,1.0,22.5,37.5,21.8,8.0
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,53.25,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,148.26,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,282.87,214.3
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,405.05,321.35
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,488.29,388.54
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,572.38,452.88
2016,10,8,7,45,597.5,71.0,1.0,20.5,250.0,630.18,495.39
2016,10,8,8,0,651.0,77.0,1.1,21.0,299.0,686.59,535.23
2016,10,8,8,15,687.0,82.0,1.15,22.0,347.0,724.81,559.21
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,760.44,580.66
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,777.64,589.47
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,797.11,599.83
2016,10,8,9,15,794.0,96.5,1.4,26.0,522.0,805.85,601.69
2016,10,8,9,30,813.0,99.0,1.4,27.0,561.0,810.89,601.22
2016,10,8,9,45,861.5,87.5,1.45,28.0,602.5,812.5,599.17
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,817.8,599.71
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,801.35,586.12
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,781.23,570.52
2016,10,8,10,45,931.0,80.0,1.35,30.5,716.0,754.8,550.96
2016,10,8,11,0,936.0,81.0,1.3,31.0,735.0,724.98,528.34
2016,10,8,11,15,939.0,81.5,1.2,31.0,746.0,690.11,501.98
2016,10,8,11,30,942.0,82.0,1.1,31.0,757.0,652.24,473.16
2016,10,8,11,45,942.0,82.5,1.05,31.5,760.0,609.83,440.21
2016,10,8,12,0,942.0,83.0,1.0,32.0,763.0,564.98,404.92
2016,10,8,12,15,941.0,82.5,0.95,32.0,757.5,516.54,367.08
2016,10,8,12,30,940.0,82.0,0.9,32.0,752.0,466.2,326.8
2016,10,8,12,45,935.5,82.0,0.85,32.5,738.5,413.27,283.03
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,359.19,237.67
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,303.03,191.16
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,246.38,145.06
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.0,188.9,101.79
2016,10,8,14,0,899.0,78.0,0.8,33.0,625.0,131.83,66.82
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.0,75.0,55.76
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,68.99,51.23
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,67.33,50.02
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,58.22,42.68
2016,10,8,15,15,813.0,68.0,1.1,31.5,427.0,56.35,41.36
2016,10,8,15,30,789.0,65.0,1.1,31.0,381.0,54.45,40.0
2016,10,8,15,45,753.0,61.5,1.15,30.5,332.0,52.02,38.15
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,49.6,36.24
2016,10,8,16,15,665.0,53.0,1.15,28.5,233.0,45.82,33.24
2016,10,8,16,30,613.0,48.0,1.1,27.0,183.0,42.04,30.07
2016,10,8,16,45,526.5,40.5,1.05,26.0,135.0,32.91,22.11
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,27.19,16.66
2016,10,8,17,15,286.0,21.5,1.05,24.0,50.0,17.75,3.96
2016,10,8,17,30,132.0,10.0,1.1,23.0,13.0,8.54,0.0
2016,10,8,17,45,66.0,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,110.0,8.5,1.25,16.5,14.0,84.44,0.0
2016,10,9,6,30,220.0,17.0,1.2,17.0,28.0,211.77,0.0
2016,10,9,6,45,349.5,28.0,1.15,17.5,69.0,349.15,262.27
2016,10,9,7,0,479.0,39.0,1.1,18.0,110.0,469.94,371.88
2016,10,9,7,15,554.0,46.0,1.15,18.5,159.0,546.7,434.74
2016,10,9,7,30,629.0,53.0,1.2,19.0,208.0,624.47,494.6
2016,10,9,7,45,676.0,58.0,1.3,20.0,257.5,670.48,527.67
2016,10,9,8,0,723.0,63.0,1.4,21.0,307.0,721.38,562.56
2016,10,9,8,15,755.5,67.0,1.3,22.0,355.0,756.34,582.61
2016,10,9,8,30,788.0,71.0,1.2,23.0,403.0,788.43,599.69
2016,10,9,8,45,810.0,74.0,1.1,24.5,447.0,807.04,605.67
2016,10,9,9,0,832.0,77.0,1.0,26.0,491.0,822.19,609.08
2016,10,9,9,15,848.5,79.0,1.0,26.5,530.0,827.78,609.89
2016,10,9,9,30,865.0,81.0,1.0,27.0,569.0,821.78,603.28
2016,10,9,9,45,878.0,82.5,1.05,28.0,602.5,816.85,597.2
2016,10,9,10,0,891.0,84.0,1.1,29.0,636.0,808.18,588.8
2016,10,9,10,15,899.0,85.0,1.15,29.5,662.0,791.32,576.38
2016,10,9,10,30,907.0,86.0,1.2,30.0,688.0,770.88,561.79
2016,10,9,10,45,910.5,87.5,1.25,30.5,706.0,744.21,543.19
2016,10,9,11,0,914.0,89.0,1.3,31.0,724.0,714.3,521.0
2016,10,9,11,15,917.0,89.5,1.35,31.0,734.5,679.97,496.27
2016,10,9,11,30,920.0,90.0,1.4,31.0,745.0,642.72,468.92
2016,10,9,11,45,918.0,91.0,1.5,31.5,747.0,600.35,436.69
2016,10,9,12,0,916.0,92.0,1.6,32.0,749.0,555.77,401.98
2016,10,9,12,15,914.0,92.0,1.7,32.0,743.5,508.3,364.96
2016,10,9,12,30,912.0,92.0,1.8,32.0,738.0,459.07,325.37
2016,10,9,12,45,900.5,94.5,1.9,32.0,722.5,406.82,282.5
2016,10,9,13,0,889.0,97.0,2.0,32.0,707.0,354.08,238.35
2016,10,9,13,15,882.0,96.0,2.05,31.5,685.5,299.66,192.87
2016,10,9,13,30,875.0,95.0,2.1,31.0,664.0,244.91,147.95
2016,10,9,13,45,863.0,94.0,2.2,31.0,635.0,189.36,105.81
2016,10,9,14,0,851.0,93.0,2.3,31.0,606.0,126.51,66.18
2016,10,9,14,15,836.5,91.0,2.4,30.5,571.0,71.15,53.25
2016,10,9,14,30,822.0,89.0,2.5,30.0,536.0,69.29,52.01
2016,10,9,14,45,802.0,86.0,2.6,29.5,495.5,67.81,51.04
2016,10,9,15,0,782.0,83.0,2.7,29.0,455.0,66.33,50.07
2016,10,9,15,15,754.5,79.5,2.75,28.5,409.5,64.37,48.68
2016,10,9,15,30,727.0,76.0,2.8,28.0,364.0,62.4,47.26
2016,10,9,15,45,689.0,71.5,2.85,27.5,316.0,54.59,40.85
2016,10,9,16,0,651.0,67.0,2.9,27.0,268.0,51.92,38.71
2016,10,9,16,15,594.0,60.5,2.8,26.0,219.0,47.54,35.07
2016,10,9,16,30,537.0,54.0,2.7,25.0,170.0,43.13,31.23
2016,10,9,16,45,446.5,45.0,2.65,24.5,123.5,36.42,25.16
2016,10,9,17,0,356.0,36.0,2.6,24.0,77.0,29.68,18.59
2016,10,9,17,15,178.0,18.0,2.55,23.0,38.5,14.55,0.57
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
