Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,10.24,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,31.96,0.0
2016,10,10,6,45,186.0,35.0,1.7,14.5,62.5,234.02,176.38
2016,10,10,7,0,372.0,46.0,1.9,15.0,101.0,392.53,319.07
2016,10,10,7,15,452.0,56.0,1.9,15.0,148.0,475.77,389.86
2016,10,10,7,30,532.0,66.0,1.9,15.0,195.0,559.92,458.05
2016,10,10,7,45,588.0,72.0,1.95,15.5,244.0,619.38,503.64
2016,10,10,8,0,644.0,78.0,2.0,16.0,293.0,677.4,546.17
2016,10,10,8,15,680.5,82.5,1.95,16.5,340.0,715.03,571.33
2016,10,10,8,30,717.0,87.0,1.9,17.0,387.0,750.06,593.78
2016,10,10,8,45,748.5,89.0,1.9,18.0,431.5,769.81,603.9
2016,10,10,9,0,780.0,91.0,1.9,19.0,476.0,791.93,615.57
2016,10,10,9,15,798.5,93.5,1.95,19.5,515.0,800.0,618.78
2016,10,10,9,30,817.0,96.0,2.0,20.0,554.0,804.37,619.6
2016,10,10,9,45,841.0,94.0,2.05,21.0,589.0,804.26,616.26
2016,10,10,10,0,865.0,92.0,2.1,22.0,624.0,793.03,605.38
2016,10,10,10,15,874.0,93.5,2.15,22.5,650.5,777.77,593.13
2016,10,10,10,30,883.0,95.0,2.2,23.0,677.0,758.96,578.57
2016,10,10,10,45,889.0,96.0,2.25,23.5,695.5,733.97,559.5
2016,10,10,11,0,895.0,97.0,2.3,24.0,714.0,705.68,536.83
2016,10,10,11,15,898.5,97.5,2.35,24.0,725.0,672.12,511.07
2016,10,10,11,30,902.0,98.0,2.4,24.0,736.0,635.65,482.64
2016,10,10,11,45,902.0,98.0,2.5,24.5,738.5,594.03,449.07
2016,10,10,12,0,902.0,98.0,2.6,25.0,741.0,550.12,412.99
2016,10,10,12,15,900.5,98.0,2.65,25.0,736.0,503.4,374.48
2016,10,10,12,30,899.0,98.0,2.7,25.0,731.0,454.89,333.5
2016,10,10,12,45,886.5,101.0,2.8,25.0,715.5,403.22,289.3
2016,10,10,13,0,874.0,104.0,2.9,25.0,700.0,351.16,244.03
2016,10,10,13,15,867.0,103.0,2.95,25.0,678.5,292.33,193.29
2016,10,10,13,30,860.0,102.0,3.0,25.0,657.0,237.36,146.63
2016,10,10,13,45,845.0,102.0,3.1,25.0,628.0,182.05,103.93
2016,10,10,14,0,830.0,102.0,3.2,25.0,599.0,127.88,70.8
2016,10,10,14,15,815.0,99.5,3.25,24.5,564.0,75.66,58.47
2016,10,10,14,30,800.0,97.0,3.3,24.0,529.0,74.78,58.03
2016,10,10,14,45,773.0,96.0,3.4,23.5,487.0,74.86,58.37
2016,10,10,15,0,746.0,95.0,3.5,23.0,445.0,68.61,53.33
2016,10,10,15,15,717.0,90.5,3.5,22.5,400.0,66.39,51.7
2016,10,10,15,30,688.0,86.0,3.5,22.0,355.0,64.15,50.01
2016,10,10,15,45,640.0,82.0,3.5,21.5,306.5,62.09,48.43
2016,10,10,16,0,592.0,78.0,3.5,21.0,258.0,60.12,46.84
2016,10,10,16,15,530.5,70.0,3.45,20.0,209.5,54.88,42.37
2016,10,10,16,30,469.0,62.0,3.4,19.0,161.0,49.6,37.65
2016,10,10,16,45,371.5,50.5,3.35,18.5,115.5,41.02,29.74
2016,10,10,17,0,274.0,39.0,3.3,18.0,70.0,30.18,19.34
2016,10,10,17,15,137.0,19.5,3.15,17.0,35.0,15.18,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,2.99,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,5.97,0.0
2016,10,11,6,45,0.0,20.5,1.45,13.5,20.5,16.92,7.25
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,28.42,18.09
2016,10,11,7,15,0.0,50.0,1.75,14.5,50.0,44.18,31.85
2016,10,11,7,30,0.0,66.0,1.8,15.0,66.0,59.32,44.93
2016,10,11,7,45,0.0,83.5,1.85,15.5,83.5,75.82,58.96
2016,10,11,8,0,0.0,101.0,1.9,16.0,101.0,91.97,72.42
2016,10,11,8,15,6.5,125.0,1.9,16.0,127.5,120.66,96.52
2016,10,11,8,30,13.0,149.0,1.9,16.0,154.0,148.88,119.85
2016,10,11,8,45,17.5,166.5,1.95,16.5,174.5,167.77,134.88
2016,10,11,9,0,22.0,184.0,2.0,17.0,195.0,186.41,149.5
2016,10,11,9,15,44.5,211.0,2.0,17.5,235.5,245.73,197.04
2016,10,11,9,30,67.0,238.0,2.0,18.0,276.0,288.54,230.34
2016,10,11,9,45,87.5,258.0,2.05,18.5,310.5,320.21,254.42
2016,10,11,10,0,108.0,278.0,2.1,19.0,345.0,350.19,276.83
2016,10,11,10,15,279.5,263.5,2.1,19.0,444.5,485.05,382.17
2016,10,11,10,30,451.0,249.0,2.1,19.0,544.0,594.49,463.93
2016,10,11,10,45,673.5,171.0,2.1,19.5,626.0,661.15,512.93
2016,10,11,11,0,896.0,93.0,2.1,20.0,708.0,698.78,539.68
2016,10,11,11,15,899.5,93.5,2.05,20.0,718.5,665.26,512.45
2016,10,11,11,30,903.0,94.0,2.0,20.0,729.0,628.84,483.19
2016,10,11,11,45,904.0,94.0,2.0,20.5,732.0,587.82,449.31
2016,10,11,12,0,905.0,94.0,2.0,21.0,735.0,544.42,412.93
2016,10,11,12,15,904.0,94.0,2.0,21.0,730.0,497.9,374.07
2016,10,11,12,30,903.0,94.0,2.0,21.0,725.0,449.53,332.68
2016,10,11,12,45,669.0,180.0,2.0,21.5,643.0,379.2,277.52
2016,10,11,13,0,435.0,266.0,2.0,22.0,561.0,328.2,239.91
2016,10,11,13,15,408.5,264.0,2.05,21.5,534.0,291.5,210.43
2016,10,11,13,30,382.0,262.0,2.1,21.0,507.0,255.11,181.96
2016,10,11,13,45,417.5,239.5,2.15,21.0,496.5,210.99,146.39
2016,10,11,14,0,453.0,217.0,2.2,21.0,486.0,167.69,116.33
2016,10,11,14,15,612.5,160.5,2.3,20.5,501.5,106.38,85.46
2016,10,11,14,30,772.0,104.0,2.4,20.0,517.0,79.61,63.11
2016,10,11,14,45,653.0,120.5,2.55,20.0,451.0,83.57,66.7
2016,10,11,15,0,534.0,137.0,2.7,20.0,385.0,94.49,76.26
2016,10,11,15,15,553.5,117.5,2.75,19.5,352.0,84.35,67.87
2016,10,11,15,30,573.0,98.0,2.8,19.0,319.0,72.0,57.46
2016,10,11,15,45,519.5,95.0,2.9,19.0,275.0,71.19,56.86
2016,10,11,16,0,466.0,92.0,3.0,19.0,231.0,67.74,53.87
2016,10,11,16,15,415.0,80.0,3.0,18.5,186.5,59.62,46.75
2016,10,11,16,30,364.0,68.0,3.0,18.0,142.0,51.28,39.22
2016,10,11,16,45,286.0,53.0,3.0,17.5,101.5,40.38,29.24
2016,10,11,17,0,208.0,38.0,3.0,17.0,61.0,29.25,18.39
2016,10,11,17,15,104.0,19.0,2.95,16.5,30.5,14.76,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,115.0,16.0,1.3,12.0,20.0,96.49,0.0
2016,10,12,6,45,245.0,30.0,1.5,13.0,58.0,269.61,197.23
2016,10,12,7,0,375.0,44.0,1.7,14.0,96.0,390.04,316.34
2016,10,12,7,15,458.0,53.5,1.65,14.0,143.0,474.49,388.75
2016,10,12,7,30,541.0,63.0,1.6,14.0,190.0,559.9,457.86
2016,10,12,7,45,270.5,85.5,1.6,14.5,149.0,363.25,301.41
2016,10,12,8,0,0.0,108.0,1.6,15.0,108.0,100.43,79.31
2016,10,12,8,15,3.0,124.5,1.55,15.5,126.0,117.43,93.82
2016,10,12,8,30,6.0,141.0,1.5,16.0,144.0,134.31,107.48
2016,10,12,8,45,35.0,172.0,1.5,16.5,189.0,204.04,164.92
2016,10,12,9,0,64.0,203.0,1.5,17.0,234.0,259.37,209.07
2016,10,12,9,15,64.5,219.5,1.55,17.5,253.0,272.28,218.05
2016,10,12,9,30,65.0,236.0,1.6,18.0,272.0,284.68,226.72
2016,10,12,9,45,259.5,230.0,1.7,18.5,386.0,458.33,364.15
2016,10,12,10,0,454.0,224.0,1.8,19.0,500.0,607.41,475.34
2016,10,12,10,15,662.5,162.0,1.9,19.0,583.5,692.3,538.47
2016,10,12,10,30,871.0,100.0,2.0,19.0,667.0,754.06,583.68
2016,10,12,10,45,875.0,102.0,2.15,19.5,685.0,722.98,559.43
2016,10,12,11,0,879.0,104.0,2.3,20.0,703.0,694.55,536.91
2016,10,12,11,15,882.0,104.5,2.4,20.0,713.0,661.01,510.91
2016,10,12,11,30,885.0,105.0,2.5,20.0,723.0,624.67,482.2
2016,10,12,11,45,596.0,210.5,2.7,20.0,627.5,520.17,401.28
2016,10,12,12,0,307.0,316.0,2.9,20.0,532.0,421.01,324.8
2016,10,12,12,15,597.0,209.0,2.9,20.0,624.5,449.08,343.19
2016,10,12,12,30,887.0,102.0,2.9,20.0,717.0,445.93,333.24
2016,10,12,12,45,644.0,187.5,2.9,20.5,630.0,373.54,275.91
2016,10,12,13,0,401.0,273.0,2.9,21.0,543.0,323.24,238.88
2016,10,12,13,15,446.5,248.5,2.85,21.0,540.0,284.85,204.92
2016,10,12,13,30,492.0,224.0,2.8,21.0,537.0,243.88,169.05
2016,10,12,13,45,460.0,223.0,2.8,21.0,505.5,203.84,139.46
2016,10,12,14,0,428.0,222.0,2.8,21.0,474.0,167.21,117.52
2016,10,12,14,15,622.5,154.5,2.9,20.5,496.5,102.77,82.49
2016,10,12,14,30,817.0,87.0,3.0,20.0,519.0,68.23,53.4
2016,10,12,14,45,620.0,123.0,3.2,20.0,436.5,85.13,68.1
2016,10,12,15,0,423.0,159.0,3.4,20.0,354.0,107.27,87.27
2016,10,12,15,15,450.5,136.5,3.35,19.5,325.0,94.53,76.68
2016,10,12,15,30,478.0,114.0,3.3,19.0,296.0,81.16,65.43
2016,10,12,15,45,562.5,88.0,3.25,18.5,274.0,66.34,52.75
2016,10,12,16,0,647.0,62.0,3.2,18.0,252.0,48.41,37.13
2016,10,12,16,15,587.5,56.0,2.8,17.5,203.5,44.28,33.47
2016,10,12,16,30,528.0,50.0,2.4,17.0,155.0,40.16,29.64
2016,10,12,16,45,432.5,40.5,2.05,16.5,110.0,32.91,22.86
2016,10,12,17,0,337.0,31.0,1.7,16.0,65.0,25.59,15.19
2016,10,12,17,15,168.5,15.5,1.55,15.5,32.5,12.61,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,13.66,0.0
2016,10,13,6,45,109.0,30.5,1.25,12.5,45.5,149.94,105.66
2016,10,13,7,0,218.0,45.0,1.3,13.0,75.0,268.51,218.7
2016,10,13,7,15,256.5,62.5,1.5,13.0,111.5,322.55,267.62
2016,10,13,7,30,295.0,80.0,1.7,13.0,148.0,376.7,314.59
2016,10,13,7,45,321.5,96.0,1.95,13.5,186.5,418.59,349.37
2016,10,13,8,0,348.0,112.0,2.2,14.0,225.0,459.47,382.03
2016,10,13,8,15,364.0,127.5,2.25,14.5,261.5,489.49,404.36
2016,10,13,8,30,380.0,143.0,2.3,15.0,298.0,517.66,424.58
2016,10,13,8,45,518.5,126.0,2.35,16.0,362.0,608.2,493.93
2016,10,13,9,0,657.0,109.0,2.4,17.0,426.0,706.4,563.78
2016,10,13,9,15,754.0,92.0,2.4,17.5,484.0,752.15,593.91
2016,10,13,9,30,851.0,75.0,2.4,18.0,542.0,789.97,618.21
2016,10,13,9,45,696.0,133.0,2.4,18.5,529.5,725.84,569.42
2016,10,13,10,0,541.0,191.0,2.4,19.0,517.0,639.33,501.63
2016,10,13,10,15,525.0,206.5,2.4,19.5,534.0,624.02,488.14
2016,10,13,10,30,509.0,222.0,2.4,20.0,551.0,606.71,472.73
2016,10,13,10,45,528.0,221.5,2.4,20.5,571.5,596.88,463.52
2016,10,13,11,0,547.0,221.0,2.4,21.0,592.0,584.0,451.86
2016,10,13,11,15,536.0,229.5,2.45,21.0,597.0,557.41,430.64
2016,10,13,11,30,525.0,238.0,2.5,21.0,602.0,529.55,408.3
2016,10,13,11,45,534.0,232.5,2.6,21.5,604.5,499.68,383.72
2016,10,13,12,0,543.0,227.0,2.7,22.0,607.0,467.87,357.13
2016,10,13,12,15,716.5,158.0,2.8,22.0,655.0,458.16,346.17
2016,10,13,12,30,890.0,89.0,2.9,22.0,703.0,432.9,320.58
2016,10,13,12,45,697.5,161.0,3.0,22.5,636.0,368.63,268.92
2016,10,13,13,0,505.0,233.0,3.1,23.0,569.0,321.28,232.65
2016,10,13,13,15,504.5,225.0,3.15,23.0,552.0,280.35,197.83
2016,10,13,13,30,504.0,217.0,3.2,23.0,535.0,239.25,163.78
2016,10,13,13,45,485.0,213.0,3.25,23.0,508.0,198.43,133.46
2016,10,13,14,0,466.0,209.0,3.3,23.0,481.0,159.64,110.32
2016,10,13,14,15,457.0,197.0,3.3,22.5,450.5,126.55,101.87
2016,10,13,14,30,448.0,185.0,3.3,22.0,420.0,120.84,97.55
2016,10,13,14,45,440.0,170.0,3.3,22.0,386.0,113.08,91.24
2016,10,13,15,0,432.0,155.0,3.3,22.0,352.0,105.03,84.67
2016,10,13,15,15,434.5,137.0,3.3,21.5,318.0,94.83,76.35
2016,10,13,15,30,437.0,119.0,3.3,21.0,284.0,84.19,67.53
2016,10,13,15,45,411.5,105.5,3.3,20.5,244.0,75.86,60.57
2016,10,13,16,0,386.0,92.0,3.3,20.0,204.0,67.24,53.2
2016,10,13,16,15,349.5,77.5,3.05,19.5,164.0,57.51,44.67
2016,10,13,16,30,313.0,63.0,2.8,19.0,124.0,47.46,35.66
2016,10,13,16,45,249.5,47.5,2.55,18.5,87.5,36.23,25.4
2016,10,13,17,0,186.0,32.0,2.3,18.0,51.0,24.7,13.93
2016,10,13,17,15,93.0,16.0,2.05,17.5,25.5,12.46,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,16.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,19.5,3.95,16.0,19.5,16.09,5.58
2016,10,14,7,0,0.0,33.0,4.1,16.0,33.0,28.11,17.47
2016,10,14,7,15,0.0,49.5,4.2,16.0,49.5,44.62,31.87
2016,10,14,7,30,0.0,66.0,4.3,16.0,66.0,60.33,45.53
2016,10,14,7,45,0.0,83.0,4.45,16.5,83.0,76.2,59.03
2016,10,14,8,0,0.0,100.0,4.6,17.0,100.0,91.72,72.02
2016,10,14,8,15,0.0,117.0,4.75,17.5,117.0,107.01,84.57
2016,10,14,8,30,0.0,134.0,4.9,18.0,134.0,122.09,96.74
2016,10,14,8,45,0.0,87.5,5.05,18.5,87.5,73.38,55.89
2016,10,14,9,0,0.0,41.0,5.2,19.0,41.0,33.91,22.78
2016,10,14,9,15,0.0,51.5,5.25,19.0,51.5,42.66,30.01
2016,10,14,9,30,0.0,62.0,5.3,19.0,62.0,51.42,37.2
2016,10,14,9,45,0.0,47.0,5.35,19.5,47.0,38.95,26.71
2016,10,14,10,0,0.0,32.0,5.4,20.0,32.0,26.5,16.31
2016,10,14,10,15,0.0,68.0,5.35,20.0,68.0,56.49,40.98
2016,10,14,10,30,0.0,104.0,5.3,20.0,104.0,86.82,65.71
2016,10,14,10,45,0.0,79.0,5.3,20.5,79.0,65.72,48.29
2016,10,14,11,0,0.0,54.0,5.3,21.0,54.0,44.85,31.14
2016,10,14,11,15,0.0,45.5,5.2,21.0,45.5,37.78,25.34
2016,10,14,11,30,0.0,37.0,5.1,21.0,37.0,30.71,19.54
2016,10,14,11,45,0.0,33.0,5.1,21.0,33.0,27.39,16.82
2016,10,14,12,0,0.0,29.0,5.1,21.0,29.0,24.06,14.09
2016,10,14,12,15,0.0,22.0,5.05,21.0,22.0,18.24,9.33
2016,10,14,12,30,0.0,15.0,5.0,21.0,15.0,12.43,4.56
2016,10,14,12,45,0.0,41.5,5.0,21.0,41.5,34.44,22.63
2016,10,14,13,0,0.0,68.0,5.0,21.0,68.0,56.53,40.71
2016,10,14,13,15,0.0,62.5,4.9,21.0,62.5,51.92,36.99
2016,10,14,13,30,0.0,57.0,4.8,21.0,57.0,47.32,33.28
2016,10,14,13,45,2.5,121.0,4.7,21.0,122.5,99.45,75.79
2016,10,14,14,0,5.0,185.0,4.6,21.0,188.0,145.08,112.77
2016,10,14,14,15,2.5,106.5,4.45,20.5,108.0,87.46,69.62
2016,10,14,14,30,0.0,28.0,4.3,20.0,28.0,23.15,14.49
2016,10,14,14,45,0.0,30.0,4.15,20.0,30.0,24.79,15.98
2016,10,14,15,0,0.0,32.0,4.0,20.0,32.0,26.43,17.47
2016,10,14,15,15,0.0,18.0,3.8,19.5,18.0,14.84,7.39
2016,10,14,15,30,0.0,4.0,3.6,19.0,4.0,3.29,0.0
2016,10,14,15,45,0.0,3.5,3.4,19.0,3.5,2.88,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.5,1.5,13.5,7.5,0.0,0.0
2016,10,15,6,30,98.0,13.0,1.8,14.0,15.0,80.82,0.0
2016,10,15,6,45,240.5,25.0,2.1,15.0,51.0,253.92,167.01
2016,10,15,7,0,383.0,37.0,2.4,16.0,87.0,384.94,308.95
2016,10,15,7,15,467.0,45.5,2.7,16.5,132.5,467.13,381.24
2016,10,15,7,30,551.0,54.0,3.0,17.0,178.0,550.87,450.56
2016,10,15,7,45,603.0,59.5,3.3,17.5,225.0,604.92,494.04
2016,10,15,8,0,655.0,65.0,3.6,18.0,272.0,657.75,534.75
2016,10,15,8,15,690.0,69.0,3.9,18.5,317.5,687.77,556.74
2016,10,15,8,30,725.0,73.0,4.2,19.0,363.0,720.84,580.37
2016,10,15,8,45,748.5,76.5,4.5,19.5,405.0,740.66,593.89
2016,10,15,9,0,772.0,80.0,4.8,20.0,447.0,757.19,605.0
2016,10,15,9,15,414.5,153.5,4.95,20.0,352.5,534.25,431.86
2016,10,15,9,30,57.0,227.0,5.1,20.0,258.0,268.24,213.95
2016,10,15,9,45,448.5,157.0,5.35,20.5,422.0,542.33,437.99
2016,10,15,10,0,840.0,87.0,5.6,21.0,586.0,757.86,602.47
2016,10,15,10,15,590.0,179.5,5.75,21.0,537.5,646.94,514.3
2016,10,15,10,30,340.0,272.0,5.9,21.0,489.0,517.57,410.42
2016,10,15,10,45,251.5,294.0,6.05,21.5,457.0,460.4,363.6
2016,10,15,11,0,163.0,316.0,6.2,22.0,425.0,397.24,312.13
2016,10,15,11,15,231.0,312.5,6.3,22.0,469.5,423.04,332.35
2016,10,15,11,30,299.0,309.0,6.4,22.0,514.0,449.74,352.31
2016,10,15,11,45,149.5,205.5,6.5,22.0,308.0,258.03,201.99
2016,10,15,12,0,0.0,102.0,6.6,22.0,102.0,84.93,63.36
2016,10,15,12,15,23.0,195.5,6.65,22.0,211.5,171.66,132.89
2016,10,15,12,30,46.0,289.0,6.7,22.0,321.0,248.95,193.5
2016,10,15,12,45,36.5,272.0,6.75,22.0,297.0,226.59,175.74
2016,10,15,13,0,27.0,255.0,6.8,22.0,273.0,210.07,162.85
2016,10,15,13,15,26.5,247.0,6.75,21.5,264.0,200.34,155.43
2016,10,15,13,30,26.0,239.0,6.7,21.0,255.0,190.65,148.1
2016,10,15,13,45,13.0,130.5,6.7,21.0,138.5,107.81,82.16
2016,10,15,14,0,0.0,22.0,6.7,21.0,22.0,18.2,9.39
2016,10,15,14,15,0.0,38.0,6.65,20.5,38.0,31.45,21.59
2016,10,15,14,30,0.0,54.0,6.6,20.0,54.0,44.74,33.22
2016,10,15,14,45,0.0,56.0,6.55,20.0,56.0,46.39,34.74
2016,10,15,15,0,0.0,58.0,6.5,20.0,58.0,48.04,36.27
2016,10,15,15,15,0.0,56.0,6.3,19.5,56.0,46.36,34.98
2016,10,15,15,30,0.0,54.0,6.1,19.0,54.0,44.69,33.67
2016,10,15,15,45,0.0,46.0,5.95,19.0,46.0,38.02,27.86
2016,10,15,16,0,0.0,38.0,5.8,19.0,38.0,31.38,21.99
2016,10,15,16,15,0.0,30.0,5.6,18.5,30.0,24.74,16.11
2016,10,15,16,30,0.0,22.0,5.4,18.0,22.0,18.12,10.16
2016,10,15,16,45,0.0,15.0,5.2,18.0,15.0,12.33,4.88
2016,10,15,17,0,0.0,8.0,5.0,18.0,8.0,6.57,0.0
2016,10,15,17,15,0.0,4.0,4.95,18.0,4.0,3.41,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,17.0,5.0,4.27,0.0
2016,10,16,6,45,0.0,16.5,3.5,17.0,16.5,13.6,2.93
2016,10,16,7,0,0.0,28.0,3.6,17.0,28.0,23.13,13.19
2016,10,16,7,15,0.0,43.5,3.6,17.0,43.5,37.61,25.81
2016,10,16,7,30,0.0,59.0,3.6,17.0,59.0,52.39,38.61
2016,10,16,7,45,0.0,74.5,3.6,17.5,74.5,66.75,50.84
2016,10,16,8,0,0.0,90.0,3.6,18.0,90.0,80.85,62.62
2016,10,16,8,15,0.0,105.5,3.65,18.0,105.5,94.75,74.17
2016,10,16,8,30,0.0,121.0,3.7,18.0,121.0,108.5,85.44
2016,10,16,8,45,0.0,105.0,3.8,18.5,105.0,90.22,69.92
2016,10,16,9,0,0.0,89.0,3.9,19.0,89.0,74.41,56.52
2016,10,16,9,15,0.0,68.0,4.0,19.0,68.0,56.4,41.46
2016,10,16,9,30,0.0,47.0,4.1,19.0,47.0,38.93,26.85
2016,10,16,9,45,0.0,52.5,4.25,19.0,52.5,43.52,30.6
2016,10,16,10,0,0.0,58.0,4.4,19.0,58.0,48.12,34.34
2016,10,16,10,15,0.0,52.5,4.55,19.0,52.5,43.56,30.5
2016,10,16,10,30,0.0,47.0,4.7,19.0,47.0,38.99,26.68
2016,10,16,10,45,0.0,89.5,4.9,19.5,89.5,74.49,55.73
2016,10,16,11,0,0.0,132.0,5.1,20.0,132.0,110.53,84.84
2016,10,16,11,15,0.0,124.0,5.2,20.0,124.0,103.55,79.1
2016,10,16,11,30,0.0,116.0,5.3,20.0,116.0,96.7,73.52
2016,10,16,11,45,0.0,76.0,5.4,20.0,76.0,63.24,46.27
2016,10,16,12,0,0.0,36.0,5.5,20.0,36.0,29.87,18.95
2016,10,16,12,15,0.0,29.0,5.5,20.0,29.0,24.05,14.17
2016,10,16,12,30,0.0,22.0,5.5,20.0,22.0,18.24,9.39
2016,10,16,12,45,0.0,25.0,5.55,20.0,25.0,20.72,11.45
2016,10,16,13,0,0.0,28.0,5.6,20.0,28.0,23.21,13.51
2016,10,16,13,15,0.0,56.0,5.75,20.0,56.0,46.49,32.72
2016,10,16,13,30,0.0,84.0,5.9,20.0,84.0,69.85,51.96
2016,10,16,13,45,0.0,89.0,6.05,20.5,89.0,74.02,55.35
2016,10,16,14,0,0.0,94.0,6.2,21.0,94.0,77.97,58.58
2016,10,16,14,15,21.5,150.0,6.3,20.5,161.5,114.11,92.52
2016,10,16,14,30,43.0,206.0,6.4,20.0,229.0,147.4,121.29
2016,10,16,14,45,21.5,138.0,6.5,20.0,149.5,105.41,85.66
2016,10,16,15,0,0.0,70.0,6.6,20.0,70.0,58.05,44.96
2016,10,16,15,15,351.5,69.0,6.35,19.5,196.0,47.84,36.28
2016,10,16,15,30,703.0,68.0,6.1,19.0,322.0,56.63,44.14
2016,10,16,15,45,663.5,63.0,5.9,19.0,275.5,48.8,37.32
2016,10,16,16,0,624.0,58.0,5.7,19.0,229.0,45.55,34.43
2016,10,16,16,15,559.5,52.0,5.35,18.5,182.0,41.33,30.63
2016,10,16,16,30,495.0,46.0,5.0,18.0,135.0,37.13,26.67
2016,10,16,16,45,381.5,37.0,4.7,17.5,92.5,30.19,20.06
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,23.27,10.94
2016,10,16,17,15,134.0,14.0,4.3,16.5,25.0,11.95,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,12.0,1.2,14.0,12.0,32.12,0.0
2016,10,17,6,45,160.0,27.5,1.3,14.5,45.5,192.84,110.01
2016,10,17,7,0,289.0,43.0,1.4,15.0,79.0,318.38,254.07
2016,10,17,7,15,381.0,53.5,1.5,15.0,123.5,405.56,331.48
2016,10,17,7,30,473.0,64.0,1.6,15.0,168.0,496.74,406.95
2016,10,17,7,45,542.5,69.5,1.75,15.5,216.0,564.54,460.74
2016,10,17,8,0,612.0,75.0,1.9,16.0,264.0,630.99,511.33
2016,10,17,8,15,651.0,80.0,1.9,16.5,309.5,669.97,538.65
2016,10,17,8,30,690.0,85.0,1.9,17.0,355.0,706.44,563.27
2016,10,17,8,45,724.5,86.5,1.9,17.5,398.5,731.85,579.13
2016,10,17,9,0,759.0,88.0,1.9,18.0,442.0,749.99,589.49
2016,10,17,9,15,778.0,91.0,1.9,18.0,480.0,758.55,594.05
2016,10,17,9,30,797.0,94.0,1.9,18.0,518.0,763.48,596.15
2016,10,17,9,45,811.0,95.5,1.9,18.5,550.0,759.05,590.61
2016,10,17,10,0,825.0,97.0,1.9,19.0,582.0,750.98,582.72
2016,10,17,10,15,834.5,98.5,1.9,19.0,606.5,735.88,571.13
2016,10,17,10,30,844.0,100.0,1.9,19.0,631.0,717.26,556.65
2016,10,17,10,45,854.5,99.0,1.9,19.5,650.0,693.23,536.59
2016,10,17,11,0,865.0,98.0,1.9,20.0,669.0,662.06,511.27
2016,10,17,11,15,868.0,98.5,1.95,20.0,679.0,629.12,485.37
2016,10,17,11,30,871.0,99.0,2.0,20.0,689.0,593.44,456.8
2016,10,17,11,45,874.0,98.5,2.1,20.0,691.5,554.25,425.08
2016,10,17,12,0,877.0,98.0,2.2,20.0,694.0,512.62,390.52
2016,10,17,12,15,875.0,97.5,2.3,20.0,688.0,466.56,351.54
2016,10,17,12,30,873.0,97.0,2.4,20.0,682.0,418.86,310.14
2016,10,17,12,45,873.5,94.0,2.55,20.5,669.5,368.56,265.19
2016,10,17,13,0,874.0,91.0,2.7,21.0,657.0,316.86,218.56
2016,10,17,13,15,867.0,89.5,2.75,20.5,635.5,263.4,171.82
2016,10,17,13,30,860.0,88.0,2.8,20.0,614.0,209.68,126.95
2016,10,17,13,45,851.0,86.0,2.85,20.0,586.5,155.33,87.15
2016,10,17,14,0,842.0,84.0,2.9,20.0,559.0,93.28,53.24
2016,10,17,14,15,827.0,82.0,2.95,20.0,524.5,64.71,50.35
2016,10,17,14,30,812.0,80.0,3.0,20.0,490.0,63.81,49.72
2016,10,17,14,45,791.5,77.0,3.05,20.0,450.0,62.12,48.4
2016,10,17,15,0,771.0,74.0,3.1,20.0,410.0,60.42,47.06
2016,10,17,15,15,742.0,71.0,3.05,19.5,365.5,58.62,45.71
2016,10,17,15,30,713.0,68.0,3.0,19.0,321.0,56.85,44.34
2016,10,17,15,45,669.0,63.5,3.0,19.0,274.0,49.32,37.79
2016,10,17,16,0,625.0,59.0,3.0,19.0,227.0,46.44,35.21
2016,10,17,16,15,559.0,52.5,2.65,18.0,180.0,41.84,31.14
2016,10,17,16,30,493.0,46.0,2.3,17.0,133.0,37.24,26.86
2016,10,17,16,45,381.0,36.5,2.0,16.5,90.5,29.88,19.81
2016,10,17,17,0,269.0,27.0,1.7,16.0,48.0,22.5,9.41
2016,10,17,17,15,134.5,13.5,1.6,15.5,24.0,11.52,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,36.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,72.0,11.0,1.2,12.0,12.0,59.98,0.0
2016,10,18,6,45,220.5,24.0,1.3,12.5,46.5,229.46,119.52
2016,10,18,7,0,369.0,37.0,1.4,13.0,81.0,370.08,295.59
2016,10,18,7,15,459.0,45.5,1.7,13.5,126.0,456.06,372.82
2016,10,18,7,30,549.0,54.0,2.0,14.0,171.0,543.51,445.77
2016,10,18,7,45,610.0,58.5,2.35,15.0,219.5,602.84,493.3
2016,10,18,8,0,671.0,63.0,2.7,16.0,268.0,660.99,537.78
2016,10,18,8,15,707.5,67.0,2.85,16.0,314.0,691.9,561.17
2016,10,18,8,30,744.0,71.0,3.0,16.0,360.0,725.75,586.16
2016,10,18,8,45,774.5,72.5,3.2,16.5,403.5,748.47,601.41
2016,10,18,9,0,805.0,74.0,3.4,17.0,447.0,767.78,613.93
2016,10,18,9,15,823.0,76.5,3.45,17.5,485.0,774.57,616.43
2016,10,18,9,30,841.0,79.0,3.5,18.0,523.0,777.69,616.36
2016,10,18,9,45,857.0,79.5,3.55,18.5,555.5,766.27,605.8
2016,10,18,10,0,873.0,80.0,3.6,19.0,588.0,758.5,598.18
2016,10,18,10,15,882.0,81.5,3.6,19.0,613.5,742.92,585.89
2016,10,18,10,30,891.0,83.0,3.6,19.0,639.0,723.8,571.17
2016,10,18,10,45,896.0,84.0,3.6,19.5,657.0,697.92,549.09
2016,10,18,11,0,901.0,85.0,3.6,20.0,675.0,668.82,524.27
2016,10,18,11,15,904.5,85.5,3.55,20.0,685.5,635.21,496.57
2016,10,18,11,30,908.0,86.0,3.5,20.0,696.0,598.71,466.15
2016,10,18,11,45,911.0,85.0,3.5,20.0,698.5,557.81,431.88
2016,10,18,12,0,914.0,84.0,3.5,20.0,701.0,514.42,394.81
2016,10,18,12,15,912.5,83.5,3.5,20.0,695.0,467.2,353.82
2016,10,18,12,30,911.0,83.0,3.5,20.0,689.0,418.21,310.41
2016,10,18,12,45,907.5,82.0,3.5,20.5,675.5,366.6,263.57
2016,10,18,13,0,904.0,81.0,3.5,21.0,662.0,313.86,215.52
2016,10,18,13,15,897.5,80.0,3.5,21.0,641.0,259.54,167.37
2016,10,18,13,30,891.0,79.0,3.5,21.0,620.0,204.84,121.48
2016,10,18,13,45,882.5,77.0,3.55,21.0,592.0,149.07,81.18
2016,10,18,14,0,874.0,75.0,3.6,21.0,564.0,93.61,54.33
2016,10,18,14,15,859.5,73.5,3.55,21.0,529.0,67.75,52.77
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,66.46,51.81
2016,10,18,14,45,822.0,70.0,3.5,21.0,453.0,57.52,44.25
2016,10,18,15,0,799.0,68.0,3.5,21.0,412.0,56.35,43.36
2016,10,18,15,15,770.5,65.0,3.35,20.5,367.5,54.39,41.85
2016,10,18,15,30,742.0,62.0,3.2,20.0,323.0,52.42,40.31
2016,10,18,15,45,695.5,58.5,3.1,20.0,275.0,49.91,38.14
2016,10,18,16,0,649.0,55.0,3.0,20.0,227.0,47.46,35.94
2016,10,18,16,15,583.0,49.0,2.6,19.0,179.0,39.26,28.73
2016,10,18,16,30,517.0,43.0,2.2,18.0,131.0,34.94,24.71
2016,10,18,16,45,401.5,33.5,1.85,17.0,88.0,27.45,17.6
2016,10,18,17,0,286.0,24.0,1.5,16.0,45.0,19.93,6.42
2016,10,18,17,15,143.0,12.0,1.5,15.5,22.5,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,15.5,1.65,11.5,40.5,214.28,96.35
2016,10,19,7,0,439.0,31.0,1.8,12.0,81.0,414.54,330.46
2016,10,19,7,15,523.5,38.0,1.95,12.5,127.0,486.42,397.91
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,569.21,467.21
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,623.23,509.97
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,675.59,549.19
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,709.4,573.21
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,740.47,594.33
2016,10,19,8,45,805.5,63.0,2.65,16.5,403.5,758.66,606.0
2016,10,19,9,0,830.0,65.0,2.8,17.0,446.0,765.72,609.36
2016,10,19,9,15,846.5,67.0,2.9,17.5,484.0,770.9,611.09
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,772.52,610.27
2016,10,19,9,45,876.0,70.5,3.1,19.0,553.5,767.12,603.33
2016,10,19,10,0,889.0,72.0,3.2,20.0,585.0,758.04,593.92
2016,10,19,10,15,897.5,73.0,3.25,20.5,610.0,741.37,580.08
2016,10,19,10,30,906.0,74.0,3.3,21.0,635.0,721.15,563.87
2016,10,19,10,45,910.5,75.0,3.35,21.5,653.0,694.73,541.95
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,665.08,517.08
2016,10,19,11,15,917.5,76.5,3.4,22.0,680.5,630.6,489.07
2016,10,19,11,30,920.0,77.0,3.4,22.0,690.0,593.28,458.36
2016,10,19,11,45,917.5,78.5,3.4,22.5,691.5,551.61,422.83
2016,10,19,12,0,915.0,80.0,3.4,23.0,693.0,507.77,384.94
2016,10,19,12,15,913.0,79.5,3.4,23.0,687.0,460.43,344.26
2016,10,19,12,30,911.0,79.0,3.4,23.0,681.0,411.37,301.22
2016,10,19,12,45,902.5,80.5,3.4,23.5,666.5,360.34,255.42
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,308.58,208.86
2016,10,19,13,15,887.5,81.0,3.4,24.0,631.0,254.85,161.87
2016,10,19,13,30,881.0,80.0,3.4,24.0,610.0,200.75,117.26
2016,10,19,13,45,872.5,77.5,3.4,24.0,582.5,145.23,78.13
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,90.06,52.68
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,67.6,52.12
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,58.66,44.74
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,56.81,43.29
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,54.93,41.79
2016,10,19,15,15,770.5,63.0,2.95,22.5,361.5,52.92,40.25
2016,10,19,15,30,742.0,60.0,2.6,22.0,317.0,50.91,38.67
2016,10,19,15,45,700.5,56.0,2.3,22.0,270.0,47.98,36.14
2016,10,19,16,0,659.0,52.0,2.0,22.0,223.0,45.06,33.55
2016,10,19,16,15,594.0,46.0,1.8,20.5,175.5,40.27,29.39
2016,10,19,16,30,529.0,40.0,1.6,19.0,128.0,32.59,22.53
2016,10,19,16,45,417.0,31.0,1.4,18.0,85.5,25.44,15.7
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,18.28,3.8
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
