Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,3.75,15.0,0.5,0.41,0.0
2016,10,30,7,30,0.0,1.0,3.9,15.0,1.0,0.82,0.0
2016,10,30,7,45,0.0,2.0,4.05,15.5,2.0,1.64,0.0
2016,10,30,8,0,0.0,3.0,4.2,16.0,3.0,2.46,0.0
2016,10,30,8,15,0.0,3.5,4.4,16.0,3.5,2.87,0.0
2016,10,30,8,30,0.0,4.0,4.6,16.0,4.0,3.29,0.0
2016,10,30,8,45,0.0,52.0,4.85,16.5,52.0,43.02,30.97
2016,10,30,9,0,0.0,100.0,5.1,17.0,100.0,85.61,66.64
2016,10,30,9,15,0.0,59.0,5.25,17.0,59.0,48.87,35.65
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,14.86,6.91
2016,10,30,9,45,0.0,40.0,5.6,17.5,40.0,33.1,22.21
2016,10,30,10,0,0.0,62.0,5.8,18.0,62.0,51.41,37.4
2016,10,30,10,15,0.0,86.5,5.85,18.0,86.5,71.89,54.34
2016,10,30,10,30,0.0,111.0,5.9,18.0,111.0,92.93,71.63
2016,10,30,10,45,0.5,143.0,5.95,18.5,143.5,120.76,94.24
2016,10,30,11,0,1.0,175.0,6.0,19.0,176.0,148.25,116.33
2016,10,30,11,15,43.0,227.0,5.95,19.0,254.0,221.33,175.66
2016,10,30,11,30,85.0,279.0,5.9,19.0,332.0,283.24,224.76
2016,10,30,11,45,42.5,177.0,5.9,19.5,203.5,169.81,133.22
2016,10,30,12,0,0.0,75.0,5.9,20.0,75.0,62.33,45.73
2016,10,30,12,15,8.0,148.0,5.85,20.0,153.0,125.23,97.01
2016,10,30,12,30,16.0,221.0,5.8,20.0,231.0,184.26,144.4
2016,10,30,12,45,132.0,242.0,5.75,20.0,320.0,226.36,174.47
2016,10,30,13,0,248.0,263.0,5.7,20.0,409.0,254.63,191.66
2016,10,30,13,15,212.0,256.5,5.55,19.5,378.0,224.35,168.28
2016,10,30,13,30,176.0,250.0,5.4,19.0,347.0,197.74,149.15
2016,10,30,13,45,482.5,170.5,5.3,19.0,417.5,141.09,96.82
2016,10,30,14,0,789.0,91.0,5.2,19.0,488.0,71.45,56.51
2016,10,30,14,15,769.5,88.5,5.05,19.0,454.0,70.22,55.6
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,69.04,54.7
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,62.07,48.76
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,60.99,47.91
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,58.36,45.78
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,55.76,43.6
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,51.84,40.14
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,47.96,36.56
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,40.94,30.03
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,33.89,23.04
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,20.98,6.92
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,11.1,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.0,13.5,0.95,11.5,22.0,94.43,0.0
2016,10,31,7,0,242.0,27.0,0.9,12.0,44.0,242.76,142.29
2016,10,31,7,15,357.0,37.0,1.1,12.5,85.0,349.8,280.05
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,451.28,368.43
2016,10,31,7,45,546.0,53.0,1.5,14.0,171.5,518.53,424.07
2016,10,31,8,0,620.0,59.0,1.7,15.0,217.0,584.94,476.43
2016,10,31,8,15,663.5,63.5,1.75,15.0,261.5,624.38,507.08
2016,10,31,8,30,707.0,68.0,1.8,15.0,306.0,656.7,531.32
2016,10,31,8,45,740.0,70.5,1.85,15.5,348.0,681.18,547.96
2016,10,31,9,0,773.0,73.0,1.9,16.0,390.0,702.3,561.67
2016,10,31,9,15,713.0,91.5,1.9,16.0,404.5,671.92,537.93
2016,10,31,9,30,653.0,110.0,1.9,16.0,419.0,635.19,509.21
2016,10,31,9,45,419.5,172.5,1.95,16.5,376.0,509.63,408.97
2016,10,31,10,0,186.0,235.0,2.0,17.0,333.0,369.0,295.59
2016,10,31,10,15,151.5,246.5,2.0,17.0,329.0,346.96,277.57
2016,10,31,10,30,117.0,258.0,2.0,17.0,325.0,325.83,259.75
2016,10,31,10,45,204.0,259.5,2.0,17.5,380.0,372.09,295.83
2016,10,31,11,0,291.0,261.0,2.0,18.0,435.0,421.17,332.37
2016,10,31,11,15,374.0,245.5,2.05,18.0,472.5,435.56,342.38
2016,10,31,11,30,457.0,230.0,2.1,18.0,510.0,450.04,351.66
2016,10,31,11,45,279.0,256.0,2.2,18.5,427.5,356.22,277.78
2016,10,31,12,0,101.0,282.0,2.3,19.0,345.0,275.82,215.22
2016,10,31,12,15,487.0,185.0,2.4,19.0,480.5,342.46,261.05
2016,10,31,12,30,873.0,88.0,2.5,19.0,616.0,368.67,268.79
2016,10,31,12,45,863.0,88.5,2.65,19.0,601.0,318.98,223.98
2016,10,31,13,0,853.0,89.0,2.8,19.0,586.0,264.26,175.65
2016,10,31,13,15,595.5,156.5,2.9,19.0,497.5,216.32,144.93
2016,10,31,13,30,338.0,224.0,3.0,19.0,409.0,195.29,139.95
2016,10,31,13,45,272.5,221.0,3.1,19.0,365.0,163.73,121.34
2016,10,31,14,0,207.0,218.0,3.2,19.0,321.0,149.51,123.21
2016,10,31,14,15,220.5,200.5,3.25,18.5,304.0,139.62,115.31
2016,10,31,14,30,234.0,183.0,3.3,18.0,287.0,124.51,102.84
2016,10,31,14,45,297.5,157.5,3.35,18.0,276.5,110.39,90.9
2016,10,31,15,0,361.0,132.0,3.4,18.0,266.0,92.17,75.29
2016,10,31,15,15,338.5,119.0,3.3,17.5,232.0,84.35,68.72
2016,10,31,15,30,316.0,106.0,3.2,17.0,198.0,78.28,63.54
2016,10,31,15,45,287.0,90.0,3.1,17.0,163.0,67.29,53.77
2016,10,31,16,0,258.0,74.0,3.0,17.0,128.0,54.93,42.62
2016,10,31,16,15,214.0,57.5,2.7,16.0,94.5,43.29,32.08
2016,10,31,16,30,170.0,41.0,2.4,15.0,61.0,31.31,20.82
2016,10,31,16,45,85.0,25.0,2.1,14.5,35.0,19.6,4.76
2016,10,31,17,0,0.0,9.0,1.8,14.0,9.0,7.68,0.0
2016,10,31,17,15,0.0,4.5,1.9,14.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,87.82,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,226.84,119.44
2016,11,1,7,15,342.0,36.0,1.3,12.5,81.0,336.51,268.84
2016,11,1,7,30,459.0,46.0,1.5,13.0,121.0,438.72,358.96
2016,11,1,7,45,533.5,52.5,1.7,13.5,166.5,506.5,416.22
2016,11,1,8,0,608.0,59.0,1.9,14.0,212.0,573.56,470.46
2016,11,1,8,15,374.5,97.0,1.9,14.5,197.0,435.34,360.22
2016,11,1,8,30,141.0,135.0,1.9,15.0,182.0,267.47,220.92
2016,11,1,8,45,453.0,104.5,1.95,15.5,283.5,495.27,408.58
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,694.56,558.48
2016,11,1,9,15,787.0,76.5,2.0,16.0,422.0,703.74,562.32
2016,11,1,9,30,809.0,79.0,2.0,16.0,459.0,709.32,565.19
2016,11,1,9,45,828.0,79.5,2.0,16.5,491.0,706.63,561.03
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,700.19,554.31
2016,11,1,10,15,858.0,81.5,2.0,17.0,547.5,685.59,541.7
2016,11,1,10,30,869.0,83.0,2.0,17.0,572.0,663.12,523.25
2016,11,1,10,45,876.5,83.5,2.0,17.5,590.0,638.92,502.21
2016,11,1,11,0,884.0,84.0,2.0,18.0,608.0,611.5,478.47
2016,11,1,11,15,887.5,84.5,2.0,18.0,617.5,578.73,451.2
2016,11,1,11,30,891.0,85.0,2.0,18.0,627.0,543.17,421.2
2016,11,1,11,45,890.0,86.0,2.05,18.0,628.5,503.31,387.35
2016,11,1,12,0,889.0,87.0,2.1,18.0,630.0,461.29,350.9
2016,11,1,12,15,887.0,86.5,2.1,18.0,624.0,415.62,310.55
2016,11,1,12,30,885.0,86.0,2.1,18.0,618.0,368.31,268.03
2016,11,1,12,45,877.0,86.5,2.15,18.0,603.5,318.71,223.36
2016,11,1,13,0,869.0,87.0,2.2,18.0,589.0,268.42,178.38
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.0,210.59,129.17
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,157.36,88.46
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,104.08,58.05
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,64.94,51.11
2016,11,1,14,15,808.0,79.0,2.05,18.0,455.5,63.89,50.35
2016,11,1,14,30,790.0,77.0,2.0,18.0,421.0,62.89,49.59
2016,11,1,14,45,761.5,74.5,1.95,18.0,381.0,61.41,48.41
2016,11,1,15,0,733.0,72.0,1.9,18.0,341.0,59.98,47.25
2016,11,1,15,15,695.5,68.0,1.8,17.5,297.5,52.58,40.9
2016,11,1,15,30,658.0,64.0,1.7,17.0,254.0,50.11,38.81
2016,11,1,15,45,598.5,58.5,1.6,17.0,208.5,46.33,35.36
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,42.58,31.82
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,36.18,25.88
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,29.77,19.41
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,14.55,0.79
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,92.38,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,234.47,106.47
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,345.57,275.93
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,447.64,367.22
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,511.44,421.31
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,574.42,472.14
2016,11,2,8,15,657.0,64.0,1.9,13.5,255.5,615.34,503.9
2016,11,2,8,30,702.0,69.0,2.0,14.0,300.0,653.91,532.61
2016,11,2,8,45,735.0,72.0,2.15,14.5,342.0,673.66,546.52
2016,11,2,9,0,768.0,75.0,2.3,15.0,384.0,695.22,561.44
2016,11,2,9,15,789.5,77.5,2.3,15.5,421.0,703.95,565.61
2016,11,2,9,30,811.0,80.0,2.3,16.0,458.0,709.06,567.12
2016,11,2,9,45,839.0,78.0,2.35,17.0,492.0,709.87,564.78
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,701.15,555.56
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,686.11,542.21
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,667.58,525.86
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,642.65,503.92
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,614.49,479.34
2016,11,2,11,15,904.5,80.5,2.0,19.5,619.5,581.24,450.39
2016,11,2,11,30,908.0,81.0,1.9,20.0,629.0,545.17,418.88
2016,11,2,11,45,908.0,81.0,1.8,20.5,630.5,504.3,383.23
2016,11,2,12,0,908.0,81.0,1.7,21.0,632.0,461.21,345.22
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.0,414.87,304.5
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,366.87,261.73
2016,11,2,12,45,900.5,78.5,1.3,21.0,606.0,316.16,216.6
2016,11,2,13,0,897.0,77.0,1.2,21.0,592.0,264.37,170.93
2016,11,2,13,15,889.0,76.0,1.1,21.0,571.0,211.35,126.41
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,158.11,86.8
2016,11,2,13,45,868.5,74.0,0.9,21.5,521.5,104.61,57.71
2016,11,2,14,0,856.0,73.0,0.8,22.0,493.0,67.27,52.22
2016,11,2,14,15,838.5,71.0,0.8,21.5,458.0,58.51,45.0
2016,11,2,14,30,821.0,69.0,0.8,21.0,423.0,57.33,44.2
2016,11,2,14,45,795.5,66.5,0.85,21.0,383.0,55.69,42.88
2016,11,2,15,0,770.0,64.0,0.9,21.0,343.0,54.07,41.56
2016,11,2,15,15,734.5,60.0,0.85,20.5,299.5,51.17,39.18
2016,11,2,15,30,699.0,56.0,0.8,20.0,256.0,48.27,36.72
2016,11,2,15,45,643.0,51.0,0.8,19.5,210.0,44.37,33.28
2016,11,2,16,0,587.0,46.0,0.8,19.0,164.0,37.19,26.84
2016,11,2,16,15,499.5,38.5,0.85,18.0,120.0,31.4,21.5
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,25.61,15.62
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,12.5,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,97.22,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,242.52,85.78
2016,11,3,7,15,378.0,32.0,1.1,11.5,78.5,355.57,280.86
2016,11,3,7,30,496.0,42.0,1.3,12.0,119.0,457.78,373.07
2016,11,3,7,45,566.5,48.5,1.5,12.5,164.5,522.14,428.15
2016,11,3,8,0,637.0,55.0,1.7,13.0,210.0,585.85,480.1
2016,11,3,8,15,681.0,59.5,1.7,13.5,255.0,619.96,506.06
2016,11,3,8,30,725.0,64.0,1.7,14.0,300.0,657.89,533.63
2016,11,3,8,45,757.0,67.0,1.75,15.0,342.0,681.81,548.98
2016,11,3,9,0,789.0,70.0,1.8,16.0,384.0,702.37,561.35
2016,11,3,9,15,810.0,72.5,1.8,16.5,421.0,710.49,564.98
2016,11,3,9,30,831.0,75.0,1.8,17.0,458.0,714.98,565.99
2016,11,3,9,45,851.0,75.0,1.8,17.5,490.5,712.02,561.66
2016,11,3,10,0,871.0,75.0,1.8,18.0,523.0,699.84,550.84
2016,11,3,10,15,880.5,76.0,1.7,18.5,547.5,683.85,535.7
2016,11,3,10,30,890.0,77.0,1.6,19.0,572.0,664.41,517.76
2016,11,3,10,45,896.5,78.0,1.55,20.0,589.0,639.68,495.25
2016,11,3,11,0,903.0,79.0,1.5,21.0,606.0,611.72,470.23
2016,11,3,11,15,906.0,79.5,1.4,21.0,615.5,578.19,442.28
2016,11,3,11,30,909.0,80.0,1.3,21.0,625.0,541.88,411.74
2016,11,3,11,45,908.0,80.5,1.2,21.5,626.5,501.06,376.49
2016,11,3,12,0,907.0,81.0,1.1,22.0,628.0,458.07,338.97
2016,11,3,12,15,905.0,81.0,1.0,22.0,622.0,412.28,299.24
2016,11,3,12,30,903.0,81.0,0.9,22.0,616.0,364.8,257.45
2016,11,3,12,45,896.0,80.5,0.8,22.5,601.5,314.06,212.48
2016,11,3,13,0,889.0,80.0,0.7,23.0,587.0,262.55,167.48
2016,11,3,13,15,880.5,79.0,0.65,23.0,565.5,209.87,124.13
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,157.04,85.72
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,96.81,52.19
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,61.75,47.33
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,60.6,46.52
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,59.48,45.67
2016,11,3,14,45,779.5,69.5,0.55,23.0,377.5,57.89,44.41
2016,11,3,15,0,752.0,67.0,0.6,23.0,337.0,56.35,43.16
2016,11,3,15,15,715.5,63.0,0.6,22.5,293.5,53.53,40.87
2016,11,3,15,30,679.0,59.0,0.6,22.0,250.0,50.72,38.51
2016,11,3,15,45,621.5,53.5,0.65,21.5,204.5,42.67,31.5
2016,11,3,16,0,564.0,48.0,0.7,21.0,159.0,38.77,27.94
2016,11,3,16,15,472.5,40.0,0.8,20.0,115.5,32.62,22.3
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,26.48,16.0
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,12.95,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.0,11.0,1.05,12.5,17.5,83.37,0.0
2016,11,4,7,0,220.0,22.0,1.0,13.0,35.0,211.6,46.56
2016,11,4,7,15,342.0,33.0,1.15,13.5,75.0,329.5,256.79
2016,11,4,7,30,464.0,44.0,1.3,14.0,115.0,434.87,352.22
2016,11,4,7,45,538.5,51.0,1.45,14.5,160.0,502.56,409.52
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,569.52,463.54
2016,11,4,8,15,659.0,62.5,1.45,15.5,249.5,610.24,493.43
2016,11,4,8,30,705.0,67.0,1.3,16.0,294.0,648.6,519.83
2016,11,4,8,45,737.0,70.5,1.2,16.5,336.0,668.08,531.43
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,689.28,543.76
2016,11,4,9,15,790.5,77.0,1.05,17.5,414.5,698.49,547.55
2016,11,4,9,30,812.0,80.0,1.0,18.0,451.0,704.07,548.75
2016,11,4,9,45,828.5,81.5,0.95,19.0,482.5,700.59,542.55
2016,11,4,10,0,845.0,83.0,0.9,20.0,514.0,693.42,533.47
2016,11,4,10,15,855.0,84.5,0.85,20.5,538.5,678.12,519.21
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,659.32,502.45
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,634.98,481.64
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,604.59,456.43
2016,11,4,11,15,883.0,88.0,0.65,22.0,607.0,571.21,429.5
2016,11,4,11,30,886.0,88.0,0.6,22.0,616.0,535.14,400.06
2016,11,4,11,45,886.5,88.5,0.55,22.5,617.5,495.81,366.85
2016,11,4,12,0,887.0,89.0,0.5,23.0,619.0,454.23,331.29
2016,11,4,12,15,884.5,88.5,0.6,23.0,613.0,408.61,293.53
2016,11,4,12,30,882.0,88.0,0.7,23.0,607.0,361.42,253.41
2016,11,4,12,45,876.5,87.0,0.85,23.5,593.0,311.63,210.32
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,256.38,163.14
2016,11,4,13,15,862.0,84.5,1.1,24.0,557.0,203.29,119.77
2016,11,4,13,30,853.0,83.0,1.2,24.0,535.0,150.22,81.37
2016,11,4,13,45,839.5,81.5,1.3,24.0,507.0,97.18,53.78
2016,11,4,14,0,826.0,80.0,1.4,24.0,479.0,64.5,49.51
2016,11,4,14,15,807.5,77.5,1.4,23.5,444.5,63.05,48.53
2016,11,4,14,30,789.0,75.0,1.4,23.0,410.0,61.63,47.52
2016,11,4,14,45,762.5,72.0,1.45,23.0,370.5,59.74,46.0
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,57.87,44.48
2016,11,4,15,15,698.5,65.0,1.35,22.5,287.5,55.11,42.23
2016,11,4,15,30,661.0,61.0,1.2,22.0,244.0,48.06,36.2
2016,11,4,15,45,604.0,55.0,1.05,21.5,199.5,43.82,32.47
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,39.58,28.6
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,33.06,22.61
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,26.52,15.82
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,12.99,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,113.5,10.0,1.05,12.0,16.5,84.52,0.0
2016,11,5,7,0,227.0,20.0,1.0,12.0,33.0,212.13,11.64
2016,11,5,7,15,346.5,31.0,1.15,12.5,72.0,329.43,255.23
2016,11,5,7,30,466.0,42.0,1.3,13.0,111.0,432.37,350.92
2016,11,5,7,45,534.0,49.0,1.5,14.0,155.0,494.82,404.17
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,556.55,454.02
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,597.29,485.3
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,635.77,513.4
2016,11,5,8,45,720.0,70.5,1.75,16.5,327.0,652.63,524.64
2016,11,5,9,0,747.0,75.0,1.8,17.0,367.0,671.26,536.88
2016,11,5,9,15,769.0,78.0,1.75,17.5,403.5,681.0,541.52
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,687.18,543.5
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,684.52,539.47
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,678.19,532.23
2016,11,5,10,15,837.0,84.5,1.7,19.0,525.5,663.33,519.48
2016,11,5,10,30,847.0,86.0,1.7,19.0,549.0,645.03,504.08
2016,11,5,10,45,856.0,86.0,1.7,19.5,566.0,621.12,483.45
2016,11,5,11,0,865.0,86.0,1.7,20.0,583.0,591.27,458.23
2016,11,5,11,15,867.5,86.5,1.75,20.0,592.0,558.75,431.6
2016,11,5,11,30,870.0,87.0,1.8,20.0,601.0,523.6,402.29
2016,11,5,11,45,872.0,86.0,1.85,20.5,602.5,484.35,368.39
2016,11,5,12,0,874.0,85.0,1.9,21.0,604.0,442.84,331.93
2016,11,5,12,15,675.0,148.0,1.95,21.0,547.0,376.41,279.62
2016,11,5,12,30,476.0,211.0,2.0,21.0,490.0,321.61,238.01
2016,11,5,12,45,661.5,148.0,2.1,21.5,525.5,294.15,207.37
2016,11,5,13,0,847.0,85.0,2.2,22.0,561.0,248.28,160.12
2016,11,5,13,15,630.5,141.0,2.25,21.5,488.0,202.55,130.93
2016,11,5,13,30,414.0,197.0,2.3,21.0,415.0,177.17,122.02
2016,11,5,13,45,478.0,170.5,2.35,21.0,409.5,133.26,92.83
2016,11,5,14,0,542.0,144.0,2.4,21.0,404.0,98.53,79.24
2016,11,5,14,15,518.5,137.0,2.35,20.5,371.0,94.69,76.31
2016,11,5,14,30,495.0,130.0,2.3,20.0,338.0,90.81,73.29
2016,11,5,14,45,435.5,125.5,2.3,20.0,295.5,88.14,71.14
2016,11,5,15,0,376.0,121.0,2.3,20.0,253.0,85.53,69.0
2016,11,5,15,15,352.5,108.5,2.15,19.5,219.5,77.79,62.48
2016,11,5,15,30,329.0,96.0,2.0,19.0,186.0,69.84,55.63
2016,11,5,15,45,299.5,80.5,1.85,19.0,151.5,59.45,46.39
2016,11,5,16,0,270.0,65.0,1.7,19.0,117.0,48.73,36.72
2016,11,5,16,15,220.0,49.5,1.55,18.0,84.0,37.59,26.63
2016,11,5,16,30,170.0,34.0,1.4,17.0,51.0,26.15,15.43
2016,11,5,16,45,85.0,17.0,1.25,16.5,25.5,13.2,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,11.0,0.8,14.5,11.0,9.39,0.0
2016,11,6,7,0,0.0,22.0,0.8,15.0,22.0,24.47,0.0
2016,11,6,7,15,93.0,36.0,0.85,15.0,49.5,139.45,104.32
2016,11,6,7,30,186.0,50.0,0.9,15.0,77.0,220.35,178.61
2016,11,6,7,45,217.0,67.0,0.95,15.5,109.5,263.41,216.26
2016,11,6,8,0,248.0,84.0,1.0,16.0,142.0,305.65,251.79
2016,11,6,8,15,267.5,100.0,1.2,16.5,174.0,336.79,277.4
2016,11,6,8,30,287.0,116.0,1.4,17.0,206.0,366.66,301.14
2016,11,6,8,45,299.5,131.0,1.6,17.5,236.5,388.43,317.71
2016,11,6,9,0,312.0,146.0,1.8,18.0,267.0,408.57,332.57
2016,11,6,9,15,186.5,166.5,1.8,18.0,240.5,317.21,257.46
2016,11,6,9,30,61.0,187.0,1.8,18.0,214.0,228.56,183.59
2016,11,6,9,45,30.5,173.0,1.85,18.5,186.5,185.88,148.15
2016,11,6,10,0,0.0,159.0,1.9,19.0,159.0,137.92,108.16
2016,11,6,10,15,109.0,200.5,1.9,19.0,259.5,269.38,215.52
2016,11,6,10,30,218.0,242.0,1.9,19.0,360.0,372.44,296.0
2016,11,6,10,45,263.0,243.0,1.9,19.5,390.0,398.32,314.11
2016,11,6,11,0,308.0,244.0,1.9,20.0,420.0,409.59,321.06
2016,11,6,11,15,230.0,257.5,1.9,20.0,390.0,354.99,277.64
2016,11,6,11,30,152.0,271.0,1.9,20.0,360.0,313.51,244.69
2016,11,6,11,45,502.0,176.5,1.9,20.5,472.5,390.09,300.66
2016,11,6,12,0,852.0,82.0,1.9,21.0,585.0,428.77,322.02
2016,11,6,12,15,849.5,82.0,1.9,21.0,579.0,385.55,283.46
2016,11,6,12,30,847.0,82.0,1.9,21.0,573.0,340.81,243.39
2016,11,6,12,45,572.5,160.0,1.9,21.0,489.0,278.67,198.25
2016,11,6,13,0,298.0,238.0,1.9,21.0,405.0,240.28,175.69
2016,11,6,13,15,314.0,225.5,1.9,21.0,395.0,211.77,151.93
2016,11,6,13,30,330.0,213.0,1.9,21.0,385.0,181.64,128.93
2016,11,6,13,45,343.5,198.0,1.9,21.0,369.0,148.28,108.25
2016,11,6,14,0,357.0,183.0,1.9,21.0,353.0,125.81,102.3
2016,11,6,14,15,235.5,180.0,1.8,21.0,289.0,122.72,99.91
2016,11,6,14,30,114.0,177.0,1.7,21.0,225.0,123.86,101.07
2016,11,6,14,45,111.0,160.0,1.65,21.0,203.0,113.36,92.33
2016,11,6,15,0,108.0,143.0,1.6,21.0,181.0,102.56,83.25
2016,11,6,15,15,101.0,125.0,1.4,20.5,157.0,90.83,73.39
2016,11,6,15,30,94.0,107.0,1.2,20.0,133.0,78.77,63.07
2016,11,6,15,45,82.0,88.0,1.05,19.5,107.5,65.75,51.7
2016,11,6,16,0,70.0,69.0,0.9,19.0,82.0,52.39,39.83
2016,11,6,16,15,48.5,50.5,0.85,18.5,58.5,38.99,27.71
2016,11,6,16,30,27.0,32.0,0.8,18.0,35.0,25.62,14.67
2016,11,6,16,45,13.5,16.0,0.8,17.5,17.5,13.21,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,9.82,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,27.65,0.0
2016,11,7,7,15,133.0,34.5,0.8,14.5,53.5,165.24,123.1
2016,11,7,7,30,266.0,46.0,0.9,15.0,84.0,287.85,232.61
2016,11,7,7,45,309.5,59.5,1.0,15.5,119.5,336.01,274.79
2016,11,7,8,0,353.0,73.0,1.1,16.0,155.0,384.02,315.07
2016,11,7,8,15,380.5,86.0,1.05,16.5,190.0,418.5,342.28
2016,11,7,8,30,408.0,99.0,1.0,17.0,225.0,451.4,366.97
2016,11,7,8,45,424.0,111.5,1.0,18.0,258.5,473.12,381.52
2016,11,7,9,0,440.0,124.0,1.0,19.0,292.0,492.65,393.82
2016,11,7,9,15,454.5,135.0,0.95,19.5,323.5,506.96,402.23
2016,11,7,9,30,469.0,146.0,0.9,20.0,355.0,518.77,408.51
2016,11,7,9,45,601.5,123.0,0.9,21.0,410.0,581.5,452.96
2016,11,7,10,0,734.0,100.0,0.9,22.0,465.0,630.39,485.42
2016,11,7,10,15,616.5,141.5,0.8,22.0,458.5,574.47,440.62
2016,11,7,10,30,499.0,183.0,0.7,22.0,452.0,513.35,393.31
2016,11,7,10,45,478.5,195.0,0.65,22.5,459.5,491.37,374.97
2016,11,7,11,0,458.0,207.0,0.6,23.0,467.0,468.47,355.58
2016,11,7,11,15,434.5,217.5,0.6,23.0,467.5,442.0,334.59
2016,11,7,11,30,411.0,228.0,0.6,23.0,468.0,409.22,308.95
2016,11,7,11,45,441.5,221.0,0.65,23.5,479.5,398.99,299.01
2016,11,7,12,0,472.0,214.0,0.7,24.0,491.0,379.06,281.18
2016,11,7,12,15,629.5,159.0,0.75,24.0,524.0,365.64,265.87
2016,11,7,12,30,787.0,104.0,0.8,24.0,557.0,335.92,235.78
2016,11,7,12,45,623.0,152.0,0.9,24.0,505.5,284.09,196.83
2016,11,7,13,0,459.0,200.0,1.0,24.0,454.0,244.93,169.97
2016,11,7,13,15,444.0,195.0,1.05,24.0,433.0,207.84,141.0
2016,11,7,13,30,429.0,190.0,1.1,24.0,412.0,172.06,115.86
2016,11,7,13,45,437.5,176.5,1.15,24.0,392.5,133.24,93.33
2016,11,7,14,0,446.0,163.0,1.2,24.0,373.0,109.58,87.44
2016,11,7,14,15,416.0,155.5,1.2,24.0,340.0,105.57,84.3
2016,11,7,14,30,386.0,148.0,1.2,24.0,307.0,101.55,81.1
2016,11,7,14,45,371.5,135.5,1.2,24.0,276.5,94.32,75.16
2016,11,7,15,0,357.0,123.0,1.2,24.0,246.0,86.91,68.99
2016,11,7,15,15,338.0,108.5,1.05,23.5,212.5,77.84,61.45
2016,11,7,15,30,319.0,94.0,0.9,23.0,179.0,68.5,53.52
2016,11,7,15,45,287.0,79.0,0.8,22.5,144.5,58.41,44.76
2016,11,7,16,0,255.0,64.0,0.7,22.0,110.0,48.01,35.56
2016,11,7,16,15,201.0,48.0,0.7,21.5,78.0,36.46,25.15
2016,11,7,16,30,147.0,32.0,0.7,21.0,46.0,24.61,13.35
2016,11,7,16,45,73.5,16.0,0.75,20.5,23.0,12.43,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,10.67,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,33.74,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,230.63,169.72
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,389.54,312.69
2016,11,8,7,45,493.0,46.0,1.1,15.5,139.0,455.59,369.04
2016,11,8,8,0,568.0,53.0,1.2,16.0,181.0,521.36,422.4
2016,11,8,8,15,615.0,58.0,1.1,16.5,223.5,562.54,453.4
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,601.65,481.12
2016,11,8,8,45,695.0,66.5,0.9,18.0,305.5,621.83,492.61
2016,11,8,9,0,728.0,70.0,0.8,19.0,345.0,643.69,504.67
2016,11,8,9,15,750.5,72.5,0.7,19.5,380.5,653.28,508.29
2016,11,8,9,30,773.0,75.0,0.6,20.0,416.0,659.43,509.37
2016,11,8,9,45,795.0,75.0,0.55,20.5,447.0,658.7,506.21
2016,11,8,10,0,817.0,75.0,0.5,21.0,478.0,654.29,499.8
2016,11,8,10,15,827.5,76.5,0.45,21.5,501.5,640.22,486.48
2016,11,8,10,30,838.0,78.0,0.4,22.0,525.0,622.76,470.76
2016,11,8,10,45,843.0,79.5,0.35,22.5,541.5,595.38,448.04
2016,11,8,11,0,848.0,81.0,0.3,23.0,558.0,568.97,425.74
2016,11,8,11,15,851.5,81.5,0.3,23.0,567.5,537.89,401.07
2016,11,8,11,30,855.0,82.0,0.3,23.0,577.0,504.16,373.89
2016,11,8,11,45,854.0,82.5,0.3,23.5,578.0,465.88,342.04
2016,11,8,12,0,853.0,83.0,0.3,24.0,579.0,425.56,307.97
2016,11,8,12,15,850.5,82.5,0.35,24.0,573.5,381.98,271.59
2016,11,8,12,30,848.0,82.0,0.4,24.0,568.0,336.9,233.15
2016,11,8,12,45,841.5,82.0,0.45,24.5,554.5,286.05,189.57
2016,11,8,13,0,835.0,82.0,0.5,25.0,541.0,237.42,148.1
2016,11,8,13,15,826.0,81.0,0.55,25.0,520.5,187.13,107.89
2016,11,8,13,30,817.0,80.0,0.6,25.0,500.0,136.87,73.01
2016,11,8,13,45,804.0,78.5,0.65,25.0,473.0,86.32,49.08
2016,11,8,14,0,791.0,77.0,0.7,25.0,446.0,62.17,47.37
2016,11,8,14,15,772.5,74.5,0.7,25.0,413.0,60.69,46.26
2016,11,8,14,30,754.0,72.0,0.7,25.0,380.0,59.23,45.11
2016,11,8,14,45,728.0,68.5,0.75,25.0,342.5,56.92,43.24
2016,11,8,15,0,702.0,65.0,0.8,25.0,305.0,54.61,41.33
2016,11,8,15,15,663.5,61.0,0.7,24.5,263.5,51.78,39.02
2016,11,8,15,30,625.0,57.0,0.6,24.0,222.0,44.96,33.19
2016,11,8,15,45,566.0,51.0,0.55,23.5,179.5,40.65,29.41
2016,11,8,16,0,507.0,45.0,0.5,23.0,137.0,36.34,25.48
2016,11,8,16,15,412.5,36.5,0.6,22.0,96.5,29.76,19.43
2016,11,8,16,30,318.0,28.0,0.7,21.0,56.0,23.16,11.91
2016,11,8,16,45,159.0,14.0,0.85,20.5,28.0,11.95,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
