Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.0,0.8,13.0,10.5,47.26,0.0
2016,11,9,7,0,123.0,16.0,0.8,13.0,21.0,96.81,0.0
2016,11,9,7,15,237.5,29.5,0.95,13.5,56.0,246.86,178.11
2016,11,9,7,30,352.0,43.0,1.1,14.0,91.0,344.78,277.76
2016,11,9,7,45,431.5,52.0,1.25,15.0,133.0,416.21,339.43
2016,11,9,8,0,511.0,61.0,1.4,16.0,175.0,487.28,397.4
2016,11,9,8,15,561.0,67.5,1.4,16.5,217.0,532.51,432.75
2016,11,9,8,30,611.0,74.0,1.4,17.0,259.0,575.56,464.92
2016,11,9,8,45,650.0,78.0,1.45,17.5,299.5,604.83,485.84
2016,11,9,9,0,689.0,82.0,1.5,18.0,340.0,631.08,503.93
2016,11,9,9,15,713.0,85.5,1.55,18.5,375.5,642.49,510.67
2016,11,9,9,30,737.0,89.0,1.6,19.0,411.0,650.54,514.6
2016,11,9,9,45,771.5,86.0,1.7,19.5,444.5,652.29,514.28
2016,11,9,10,0,806.0,83.0,1.8,20.0,478.0,653.38,513.16
2016,11,9,10,15,817.5,84.5,1.7,20.5,502.0,640.06,499.84
2016,11,9,10,30,829.0,86.0,1.6,21.0,526.0,623.31,483.98
2016,11,9,10,45,836.0,87.0,1.55,21.5,543.0,599.93,463.46
2016,11,9,11,0,843.0,88.0,1.5,22.0,560.0,573.43,440.43
2016,11,9,11,15,847.0,88.5,1.4,22.5,569.0,541.81,413.04
2016,11,9,11,30,851.0,89.0,1.3,23.0,578.0,507.48,383.23
2016,11,9,11,45,850.5,89.5,1.25,23.5,580.0,468.55,349.76
2016,11,9,12,0,850.0,90.0,1.2,24.0,582.0,427.56,314.1
2016,11,9,12,15,847.5,89.5,1.15,24.0,575.5,383.07,275.72
2016,11,9,12,30,845.0,89.0,1.1,24.0,569.0,337.09,235.53
2016,11,9,12,45,846.5,86.0,1.05,24.5,557.0,288.77,192.72
2016,11,9,13,0,848.0,83.0,1.0,25.0,545.0,239.06,149.52
2016,11,9,13,15,838.5,81.5,0.9,25.0,524.0,187.67,108.15
2016,11,9,13,30,829.0,80.0,0.8,25.0,503.0,136.37,72.59
2016,11,9,13,45,812.5,79.0,0.75,25.0,475.0,85.49,49.12
2016,11,9,14,0,796.0,78.0,0.7,25.0,447.0,63.06,48.14
2016,11,9,14,15,776.5,75.5,0.65,25.0,413.5,61.58,47.02
2016,11,9,14,30,757.0,73.0,0.6,25.0,380.0,60.12,45.87
2016,11,9,14,45,727.5,70.5,0.6,25.0,341.5,58.58,44.65
2016,11,9,15,0,698.0,68.0,0.6,25.0,303.0,52.41,39.45
2016,11,9,15,15,658.5,63.5,0.55,24.5,261.5,49.47,37.05
2016,11,9,15,30,619.0,59.0,0.5,24.0,220.0,46.55,34.56
2016,11,9,15,45,558.5,52.5,0.5,23.5,177.0,41.88,30.45
2016,11,9,16,0,498.0,46.0,0.5,23.0,134.0,37.21,26.18
2016,11,9,16,15,402.0,37.0,0.6,22.5,94.0,30.23,19.71
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,23.21,11.5
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,11.95,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,67.0,7.5,0.9,14.0,10.0,6.4,0.0
2016,11,10,7,0,134.0,15.0,0.9,14.0,20.0,102.96,0.0
2016,11,10,7,15,255.0,27.5,1.15,14.5,54.5,254.79,178.05
2016,11,10,7,30,376.0,40.0,1.4,15.0,89.0,357.66,286.83
2016,11,10,7,45,453.5,48.0,1.65,16.0,130.5,426.12,346.95
2016,11,10,8,0,531.0,56.0,1.9,17.0,172.0,494.28,403.01
2016,11,10,8,15,367.5,87.0,1.9,17.5,175.5,406.87,333.38
2016,11,10,8,30,204.0,118.0,1.9,18.0,179.0,305.86,250.51
2016,11,10,8,45,219.0,133.0,1.95,18.5,207.0,329.06,269.06
2016,11,10,9,0,234.0,148.0,2.0,19.0,235.0,351.01,285.52
2016,11,10,9,15,125.5,154.0,2.0,19.5,201.5,257.1,207.74
2016,11,10,9,30,17.0,160.0,2.0,20.0,168.0,155.88,123.2
2016,11,10,9,45,127.0,184.0,2.0,20.5,246.0,278.15,223.02
2016,11,10,10,0,237.0,208.0,2.0,21.0,324.0,383.02,304.53
2016,11,10,10,15,288.5,211.0,1.95,21.5,358.5,407.8,321.94
2016,11,10,10,30,340.0,214.0,1.9,22.0,393.0,429.13,336.58
2016,11,10,10,45,587.0,150.5,1.85,22.5,471.5,514.36,400.1
2016,11,10,11,0,834.0,87.0,1.8,23.0,550.0,565.05,434.86
2016,11,10,11,15,837.5,87.5,1.7,23.0,559.0,533.58,407.78
2016,11,10,11,30,841.0,88.0,1.6,23.0,568.0,499.46,378.78
2016,11,10,11,45,840.5,88.0,1.5,23.5,569.0,460.58,344.97
2016,11,10,12,0,840.0,88.0,1.4,24.0,570.0,419.69,309.05
2016,11,10,12,15,517.5,172.5,1.3,24.0,468.5,329.61,242.17
2016,11,10,12,30,195.0,257.0,1.2,24.0,367.0,263.22,196.69
2016,11,10,12,45,209.0,249.0,1.1,24.5,364.5,245.46,181.12
2016,11,10,13,0,223.0,241.0,1.0,25.0,362.0,226.16,164.29
2016,11,10,13,15,111.5,186.5,0.95,25.0,247.0,156.84,115.0
2016,11,10,13,30,0.0,132.0,0.9,25.0,132.0,106.49,80.41
2016,11,10,13,45,193.0,151.5,0.85,25.0,240.0,111.12,81.01
2016,11,10,14,0,386.0,171.0,0.8,25.0,348.0,114.39,91.1
2016,11,10,14,15,559.5,122.5,0.7,25.0,358.5,87.73,68.97
2016,11,10,14,30,733.0,74.0,0.6,25.0,369.0,60.69,46.33
2016,11,10,14,45,704.0,71.0,0.5,25.0,331.5,58.81,44.85
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,52.26,39.33
2016,11,10,15,15,635.0,63.5,0.35,24.5,253.0,49.34,36.94
2016,11,10,15,30,595.0,59.0,0.3,24.0,212.0,46.44,34.46
2016,11,10,15,45,534.0,52.5,0.3,24.0,170.0,41.8,30.3
2016,11,10,16,0,473.0,46.0,0.3,24.0,128.0,37.16,26.0
2016,11,10,16,15,376.5,36.5,0.4,23.0,89.0,29.77,19.23
2016,11,10,16,30,280.0,27.0,0.5,22.0,50.0,22.32,10.42
2016,11,10,16,45,140.0,13.5,0.6,21.5,25.0,11.52,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,14.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,14.51,0.0
2016,11,11,7,15,146.0,29.0,1.35,14.5,47.5,178.36,119.06
2016,11,11,7,30,292.0,41.0,1.6,15.0,78.0,296.56,238.11
2016,11,11,7,45,352.0,53.0,1.85,16.0,115.5,354.02,289.58
2016,11,11,8,0,412.0,65.0,2.1,17.0,153.0,411.95,338.44
2016,11,11,8,15,451.5,75.0,2.05,17.5,191.5,451.46,370.52
2016,11,11,8,30,491.0,85.0,2.0,18.0,230.0,495.38,404.33
2016,11,11,8,45,525.5,91.0,2.0,18.5,266.0,524.05,425.42
2016,11,11,9,0,560.0,97.0,2.0,19.0,302.0,549.93,443.65
2016,11,11,9,15,583.5,103.0,2.05,19.5,336.0,564.86,453.15
2016,11,11,9,30,607.0,109.0,2.1,20.0,370.0,576.71,460.07
2016,11,11,9,45,600.0,120.0,2.2,21.0,393.5,569.48,451.49
2016,11,11,10,0,593.0,131.0,2.3,22.0,417.0,559.68,441.06
2016,11,11,10,15,386.5,182.5,2.35,22.0,372.5,453.33,357.28
2016,11,11,10,30,180.0,234.0,2.4,22.0,328.0,338.44,266.24
2016,11,11,10,45,195.0,241.0,2.5,22.5,346.0,343.17,269.21
2016,11,11,11,0,210.0,248.0,2.6,23.0,364.0,346.16,270.19
2016,11,11,11,15,151.0,251.5,2.65,23.0,335.5,305.62,237.79
2016,11,11,11,30,92.0,255.0,2.7,23.0,307.0,263.31,204.38
2016,11,11,11,45,188.0,252.0,2.75,23.5,359.0,299.42,230.89
2016,11,11,12,0,284.0,249.0,2.8,24.0,411.0,324.63,247.24
2016,11,11,12,15,314.0,240.5,2.75,24.0,418.0,308.68,232.37
2016,11,11,12,30,344.0,232.0,2.7,24.0,425.0,289.67,214.71
2016,11,11,12,45,332.0,230.0,2.7,24.0,412.5,261.61,191.1
2016,11,11,13,0,320.0,228.0,2.7,24.0,400.0,234.17,168.51
2016,11,11,13,15,183.0,217.5,2.6,23.5,315.0,187.03,137.16
2016,11,11,13,30,46.0,207.0,2.5,23.0,230.0,156.89,119.92
2016,11,11,13,45,156.5,198.0,2.45,23.0,270.5,143.1,108.34
2016,11,11,14,0,267.0,189.0,2.4,23.0,311.0,128.27,103.78
2016,11,11,14,15,259.0,175.0,2.3,22.5,286.0,120.23,97.4
2016,11,11,14,30,251.0,161.0,2.2,22.0,261.0,111.97,90.78
2016,11,11,14,45,236.0,147.0,2.15,21.5,234.0,103.42,83.81
2016,11,11,15,0,221.0,133.0,2.1,21.0,207.0,94.63,76.54
2016,11,11,15,15,206.0,116.0,1.9,20.5,177.5,83.71,67.29
2016,11,11,15,30,191.0,99.0,1.7,20.0,148.0,72.46,57.58
2016,11,11,15,45,168.0,81.5,1.55,19.5,118.0,60.51,47.05
2016,11,11,16,0,145.0,64.0,1.4,19.0,88.0,48.22,36.04
2016,11,11,16,15,103.0,46.0,1.3,18.5,60.5,35.19,24.12
2016,11,11,16,30,61.0,28.0,1.2,18.0,33.0,22.28,10.12
2016,11,11,16,45,30.5,14.0,1.15,17.5,16.5,11.95,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,65.5,6.5,0.8,14.5,8.5,0.0,0.0
2016,11,12,7,0,131.0,13.0,0.8,15.0,17.0,98.42,0.0
2016,11,12,7,15,264.0,24.5,0.85,15.5,51.0,252.02,160.22
2016,11,12,7,30,397.0,36.0,0.9,16.0,85.0,365.57,288.58
2016,11,12,7,45,476.5,43.5,1.0,16.5,126.5,434.08,349.12
2016,11,12,8,0,556.0,51.0,1.1,17.0,168.0,502.6,405.12
2016,11,12,8,15,606.0,56.0,1.05,17.0,210.0,545.35,438.92
2016,11,12,8,30,656.0,61.0,1.0,17.0,252.0,586.09,469.62
2016,11,12,8,45,460.0,101.0,1.0,17.5,244.5,480.09,386.84
2016,11,12,9,0,264.0,141.0,1.0,18.0,237.0,363.14,293.32
2016,11,12,9,15,284.0,154.0,0.95,18.5,267.0,384.66,309.54
2016,11,12,9,30,304.0,167.0,0.9,19.0,297.0,404.35,322.92
2016,11,12,9,45,349.5,172.5,0.9,19.5,332.0,431.09,341.99
2016,11,12,10,0,395.0,178.0,0.9,20.0,367.0,468.05,367.84
2016,11,12,10,15,619.5,127.0,0.85,20.5,440.0,552.46,429.79
2016,11,12,10,30,844.0,76.0,0.8,21.0,513.0,614.65,472.42
2016,11,12,10,45,852.5,76.5,0.75,21.5,530.5,588.46,449.26
2016,11,12,11,0,861.0,77.0,0.7,22.0,548.0,562.95,427.14
2016,11,12,11,15,864.5,77.5,0.75,22.0,557.5,531.74,402.15
2016,11,12,11,30,868.0,78.0,0.8,22.0,567.0,497.85,374.47
2016,11,12,11,45,868.5,78.0,0.85,22.5,568.5,459.62,342.08
2016,11,12,12,0,869.0,78.0,0.9,23.0,570.0,419.22,307.24
2016,11,12,12,15,705.0,127.5,1.0,23.0,524.5,358.19,259.94
2016,11,12,12,30,541.0,177.0,1.1,23.0,479.0,306.97,221.24
2016,11,12,12,45,448.5,196.0,1.25,23.0,442.0,264.96,189.04
2016,11,12,13,0,356.0,215.0,1.4,23.0,405.0,231.65,164.88
2016,11,12,13,15,592.0,146.0,1.45,23.0,447.5,192.01,123.46
2016,11,12,13,30,828.0,77.0,1.5,23.0,490.0,129.51,68.94
2016,11,12,13,45,752.5,87.5,1.6,23.0,447.5,85.67,53.15
2016,11,12,14,0,677.0,98.0,1.7,23.0,405.0,70.32,54.81
2016,11,12,14,15,719.5,83.5,1.7,22.5,387.5,61.62,47.6
2016,11,12,14,30,762.0,69.0,1.7,22.0,370.0,57.28,44.07
2016,11,12,14,45,734.5,66.0,1.7,22.0,332.5,55.28,42.42
2016,11,12,15,0,707.0,63.0,1.7,22.0,295.0,53.3,40.75
2016,11,12,15,15,667.0,58.5,1.6,21.5,253.5,49.99,37.96
2016,11,12,15,30,627.0,54.0,1.5,21.0,212.0,42.87,31.78
2016,11,12,15,45,563.5,48.5,1.45,20.5,169.5,38.87,28.17
2016,11,12,16,0,500.0,43.0,1.4,20.0,127.0,34.9,24.44
2016,11,12,16,15,398.0,34.0,1.4,19.0,87.5,27.82,17.8
2016,11,12,16,30,296.0,25.0,1.4,18.0,48.0,20.7,8.47
2016,11,12,16,45,148.0,12.5,1.4,17.5,24.0,10.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,62.5,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,125.0,12.0,0.6,13.0,16.0,93.19,0.0
2016,11,13,7,15,259.5,24.0,0.65,13.5,49.5,245.53,146.79
2016,11,13,7,30,394.0,36.0,0.7,14.0,83.0,362.07,286.08
2016,11,13,7,45,469.5,44.5,0.75,14.5,124.0,428.76,345.83
2016,11,13,8,0,545.0,53.0,0.8,15.0,165.0,495.41,400.46
2016,11,13,8,15,596.0,58.5,0.75,15.0,207.5,539.45,435.29
2016,11,13,8,30,647.0,64.0,0.7,15.0,250.0,581.43,466.87
2016,11,13,8,45,681.0,68.0,0.65,15.5,289.5,606.55,483.7
2016,11,13,9,0,715.0,72.0,0.6,16.0,329.0,624.8,494.85
2016,11,13,9,15,739.5,75.0,0.55,16.0,364.5,636.42,501.71
2016,11,13,9,30,764.0,78.0,0.5,16.0,400.0,644.55,505.75
2016,11,13,9,45,783.5,79.5,0.5,16.5,431.0,643.91,502.67
2016,11,13,10,0,803.0,81.0,0.5,17.0,462.0,639.65,496.93
2016,11,13,10,15,815.0,82.5,0.55,17.5,486.0,626.87,485.57
2016,11,13,10,30,827.0,84.0,0.6,18.0,510.0,610.66,471.61
2016,11,13,10,45,837.0,84.5,0.65,19.0,527.5,588.79,452.45
2016,11,13,11,0,847.0,85.0,0.7,20.0,545.0,563.66,430.62
2016,11,13,11,15,851.0,85.5,0.75,20.5,554.5,532.22,404.55
2016,11,13,11,30,855.0,86.0,0.8,21.0,564.0,498.06,375.87
2016,11,13,11,45,856.0,86.0,0.85,21.5,566.0,459.54,343.22
2016,11,13,12,0,857.0,86.0,0.9,22.0,568.0,418.84,308.08
2016,11,13,12,15,854.5,86.0,0.95,22.0,562.5,374.9,270.24
2016,11,13,12,30,852.0,86.0,1.0,22.0,557.0,329.45,230.41
2016,11,13,12,45,851.0,83.5,1.05,22.0,544.5,280.94,187.82
2016,11,13,13,0,850.0,81.0,1.1,22.0,532.0,231.26,144.92
2016,11,13,13,15,841.0,79.5,1.1,22.0,511.5,180.26,103.88
2016,11,13,13,30,832.0,78.0,1.1,22.0,491.0,129.29,69.15
2016,11,13,13,45,818.5,76.5,1.1,22.5,464.0,78.41,47.08
2016,11,13,14,0,805.0,75.0,1.1,23.0,437.0,61.26,47.09
2016,11,13,14,15,785.5,72.5,1.05,22.5,404.0,59.7,45.97
2016,11,13,14,30,766.0,70.0,1.0,22.0,371.0,58.17,44.85
2016,11,13,14,45,737.5,67.0,1.0,22.0,332.5,56.17,43.2
2016,11,13,15,0,709.0,64.0,1.0,22.0,294.0,54.21,41.54
2016,11,13,15,15,668.0,59.5,0.9,21.5,252.5,50.9,38.76
2016,11,13,15,30,627.0,55.0,0.8,21.0,211.0,43.71,32.51
2016,11,13,15,45,563.5,49.0,0.7,20.5,168.5,39.33,28.58
2016,11,13,16,0,500.0,43.0,0.6,20.0,126.0,34.96,24.49
2016,11,13,16,15,397.5,34.0,0.7,19.5,86.5,27.88,17.76
2016,11,13,16,30,295.0,25.0,0.8,19.0,47.0,20.76,7.87
2016,11,13,16,45,147.5,12.5,0.9,18.5,23.5,10.67,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,65.0,5.5,0.6,13.0,7.0,0.0,0.0
2016,11,14,7,0,130.0,11.0,0.6,13.0,14.0,95.26,0.0
2016,11,14,7,15,269.5,22.5,0.55,13.5,47.5,247.98,135.01
2016,11,14,7,30,409.0,34.0,0.5,14.0,81.0,369.05,289.17
2016,11,14,7,45,489.5,41.5,0.5,14.5,123.0,437.74,350.58
2016,11,14,8,0,570.0,49.0,0.5,15.0,165.0,506.56,406.07
2016,11,14,8,15,621.5,54.5,0.45,15.5,207.5,550.82,439.78
2016,11,14,8,30,673.0,60.0,0.4,16.0,250.0,593.08,470.17
2016,11,14,8,45,336.5,64.0,0.4,16.5,159.0,339.85,275.99
2016,11,14,9,0,0.0,68.0,0.4,17.0,68.0,56.37,41.67
2016,11,14,9,15,0.0,81.0,0.4,17.5,81.0,67.92,51.74
2016,11,14,9,30,0.0,94.0,0.4,18.0,94.0,79.47,61.1
2016,11,14,9,45,2.0,127.0,0.45,18.5,128.0,111.08,86.85
2016,11,14,10,0,4.0,160.0,0.5,19.0,162.0,142.55,111.93
2016,11,14,10,15,2.0,160.0,0.5,19.0,161.0,139.56,109.16
2016,11,14,10,30,0.0,160.0,0.5,19.0,160.0,137.01,106.91
2016,11,14,10,45,0.0,149.0,0.55,19.5,149.0,126.19,97.93
2016,11,14,11,0,0.0,138.0,0.6,20.0,138.0,115.95,89.48
2016,11,14,11,15,0.0,142.5,0.55,20.5,142.5,119.32,91.94
2016,11,14,11,30,0.0,147.0,0.5,21.0,147.0,122.62,94.32
2016,11,14,11,45,0.0,147.5,0.45,21.5,147.5,122.52,93.98
2016,11,14,12,0,0.0,148.0,0.4,22.0,148.0,122.41,93.67
2016,11,14,12,15,0.0,146.5,0.4,22.0,146.5,120.66,92.3
2016,11,14,12,30,0.0,145.0,0.4,22.0,145.0,118.91,90.96
2016,11,14,12,45,426.0,113.0,0.45,22.5,338.0,195.93,136.54
2016,11,14,13,0,852.0,81.0,0.5,23.0,531.0,230.21,142.92
2016,11,14,13,15,843.0,80.0,0.55,23.0,510.5,179.59,102.49
2016,11,14,13,30,834.0,79.0,0.6,23.0,490.0,128.96,68.67
2016,11,14,13,45,820.5,77.0,0.7,23.0,462.5,77.67,47.1
2016,11,14,14,0,807.0,75.0,0.8,23.0,435.0,61.35,47.18
2016,11,14,14,15,787.5,72.5,0.85,22.5,402.0,59.79,46.06
2016,11,14,14,30,768.0,70.0,0.9,22.0,369.0,58.26,44.93
2016,11,14,14,45,739.5,67.0,0.95,22.0,331.0,56.26,43.27
2016,11,14,15,0,711.0,64.0,1.0,22.0,293.0,54.29,41.61
2016,11,14,15,15,669.5,59.5,0.95,21.5,251.5,50.98,38.82
2016,11,14,15,30,628.0,55.0,0.9,21.0,210.0,43.77,32.55
2016,11,14,15,45,563.5,49.0,0.85,20.5,167.0,39.38,28.6
2016,11,14,16,0,499.0,43.0,0.8,20.0,124.0,35.02,24.5
2016,11,14,16,15,394.0,33.5,0.85,19.0,84.5,27.49,17.4
2016,11,14,16,30,289.0,24.0,0.9,18.0,45.0,19.91,6.71
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.5,10.24,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,86.5,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,173.0,10.0,0.9,12.0,14.0,122.3,0.0
2016,11,15,7,15,316.5,19.5,1.1,12.5,47.5,266.16,128.42
2016,11,15,7,30,460.0,29.0,1.3,13.0,81.0,388.41,306.43
2016,11,15,7,45,534.5,35.5,1.55,13.5,122.0,453.31,368.45
2016,11,15,8,0,609.0,42.0,1.8,14.0,163.0,517.64,423.61
2016,11,15,8,15,656.0,46.0,1.9,14.5,205.0,557.77,456.8
2016,11,15,8,30,703.0,50.0,2.0,15.0,247.0,595.56,486.53
2016,11,15,8,45,734.0,53.0,2.1,15.5,285.5,617.78,503.12
2016,11,15,9,0,765.0,56.0,2.2,16.0,324.0,636.96,516.75
2016,11,15,9,15,410.5,112.5,2.3,16.5,258.5,439.07,359.46
2016,11,15,9,30,56.0,169.0,2.4,17.0,193.0,206.03,166.38
2016,11,15,9,45,89.0,186.5,2.5,17.5,227.0,242.22,196.29
2016,11,15,10,0,122.0,204.0,2.6,18.0,261.0,288.24,232.64
2016,11,15,10,15,177.5,212.5,2.65,18.0,300.0,324.05,261.1
2016,11,15,10,30,233.0,221.0,2.7,18.0,339.0,356.4,286.25
2016,11,15,10,45,523.5,154.0,2.8,18.5,431.0,467.62,373.53
2016,11,15,11,0,814.0,87.0,2.9,19.0,523.0,543.64,429.47
2016,11,15,11,15,545.5,163.5,2.95,19.0,458.0,441.21,347.33
2016,11,15,11,30,277.0,240.0,3.0,19.0,393.0,348.58,273.97
2016,11,15,11,45,163.0,237.0,3.15,19.0,327.0,274.59,215.7
2016,11,15,12,0,49.0,234.0,3.3,19.0,261.0,212.91,167.43
2016,11,15,12,15,28.0,209.0,3.4,19.0,224.0,180.46,141.7
2016,11,15,12,30,7.0,184.0,3.5,19.0,187.0,151.46,118.81
2016,11,15,12,45,3.5,126.0,3.65,19.0,127.5,104.27,80.59
2016,11,15,13,0,0.0,68.0,3.8,19.0,68.0,56.41,41.38
2016,11,15,13,15,15.0,130.0,3.85,19.0,137.5,107.55,83.03
2016,11,15,13,30,30.0,192.0,3.9,19.0,207.0,145.35,113.55
2016,11,15,13,45,15.0,143.0,3.95,19.0,150.5,113.31,88.39
2016,11,15,14,0,0.0,94.0,4.0,19.0,94.0,77.03,61.59
2016,11,15,14,15,0.0,112.5,3.95,18.5,112.5,90.15,73.25
2016,11,15,14,30,0.0,131.0,3.9,18.0,131.0,102.17,83.95
2016,11,15,14,45,0.0,117.5,3.85,17.5,117.5,92.09,75.44
2016,11,15,15,0,0.0,104.0,3.8,17.0,104.0,81.88,66.72
2016,11,15,15,15,0.0,89.5,3.65,16.5,89.5,70.88,57.15
2016,11,15,15,30,0.0,75.0,3.5,16.0,75.0,59.75,47.31
2016,11,15,15,45,0.0,59.5,3.35,16.0,59.5,47.82,36.51
2016,11,15,16,0,0.0,44.0,3.2,16.0,44.0,35.76,25.51
2016,11,15,16,15,0.0,30.0,2.85,15.5,30.0,24.66,15.2
2016,11,15,16,30,0.0,16.0,2.5,15.0,16.0,13.19,2.13
2016,11,15,16,45,0.0,8.0,2.2,14.5,8.0,6.83,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,61.0,5.5,1.55,9.0,6.5,0.0,0.0
2016,11,16,7,0,122.0,11.0,1.6,9.0,13.0,89.27,0.0
2016,11,16,7,15,280.5,21.5,1.95,10.0,46.5,248.89,99.89
2016,11,16,7,30,439.0,32.0,2.3,11.0,80.0,384.91,305.95
2016,11,16,7,45,527.0,39.0,2.65,12.0,123.0,457.88,376.57
2016,11,16,8,0,615.0,46.0,3.0,13.0,166.0,524.28,433.86
2016,11,16,8,15,666.5,50.5,3.25,13.0,209.5,568.67,472.46
2016,11,16,8,30,718.0,55.0,3.5,13.0,253.0,610.43,507.34
2016,11,16,8,45,751.5,58.5,3.75,13.5,294.0,635.11,526.64
2016,11,16,9,0,785.0,62.0,4.0,14.0,335.0,656.54,542.68
2016,11,16,9,15,808.0,64.5,4.05,14.0,371.5,665.83,549.24
2016,11,16,9,30,831.0,67.0,4.1,14.0,408.0,671.54,552.89
2016,11,16,9,45,845.5,69.0,4.15,14.5,438.0,667.16,547.02
2016,11,16,10,0,860.0,71.0,4.2,15.0,468.0,659.19,538.05
2016,11,16,10,15,870.5,72.5,4.2,15.0,492.5,640.11,521.29
2016,11,16,10,30,881.0,74.0,4.2,15.0,517.0,622.53,505.32
2016,11,16,10,45,886.0,75.5,4.2,15.5,534.0,598.34,482.96
2016,11,16,11,0,891.0,77.0,4.2,16.0,551.0,571.07,457.9
2016,11,16,11,15,894.0,77.5,4.2,16.0,560.5,538.79,429.36
2016,11,16,11,30,897.0,78.0,4.2,16.0,570.0,503.8,398.04
2016,11,16,11,45,894.5,79.0,4.25,16.0,571.0,464.32,362.58
2016,11,16,12,0,892.0,80.0,4.3,16.0,572.0,422.82,324.68
2016,11,16,12,15,889.5,79.5,4.25,16.0,566.0,378.16,283.33
2016,11,16,12,30,887.0,79.0,4.2,16.0,560.0,331.92,240.16
2016,11,16,12,45,879.0,79.0,4.2,16.0,546.5,283.35,195.35
2016,11,16,13,0,871.0,79.0,4.2,16.0,533.0,229.56,147.44
2016,11,16,13,15,862.0,78.0,4.15,15.5,512.0,178.17,104.97
2016,11,16,13,30,853.0,77.0,4.1,15.0,491.0,126.74,69.53
2016,11,16,13,45,834.5,76.5,4.1,15.0,463.0,75.61,48.48
2016,11,16,14,0,816.0,76.0,4.1,15.0,435.0,62.35,49.7
2016,11,16,14,15,795.5,73.5,4.0,15.0,401.5,60.78,48.42
2016,11,16,14,30,775.0,71.0,3.9,15.0,368.0,59.25,47.14
2016,11,16,14,45,741.5,68.5,3.85,15.0,329.0,57.61,45.76
2016,11,16,15,0,708.0,66.0,3.8,15.0,290.0,56.05,44.41
2016,11,16,15,15,665.0,61.5,3.5,14.5,248.5,48.43,37.69
2016,11,16,15,30,622.0,57.0,3.2,14.0,207.0,45.43,34.98
2016,11,16,15,45,549.0,51.0,2.95,13.5,163.5,41.06,30.9
2016,11,16,16,0,476.0,45.0,2.7,13.0,120.0,36.75,26.7
2016,11,16,16,15,365.5,35.0,2.4,12.5,81.0,28.84,18.91
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,20.87,5.93
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,10.67,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,16.0,0.8,7.5,37.5,184.84,53.26
2016,11,17,7,30,399.0,32.0,0.9,8.0,75.0,356.08,281.76
2016,11,17,7,45,493.0,39.0,1.0,8.5,117.0,432.58,355.63
2016,11,17,8,0,587.0,46.0,1.1,9.0,159.0,509.54,420.92
2016,11,17,8,15,640.0,51.0,1.2,9.5,202.0,548.22,453.48
2016,11,17,8,30,693.0,56.0,1.3,10.0,245.0,591.54,488.04
2016,11,17,8,45,734.0,58.5,1.4,10.5,286.0,620.42,510.07
2016,11,17,9,0,775.0,61.0,1.5,11.0,327.0,646.01,528.85
2016,11,17,9,15,798.5,63.0,1.6,11.5,363.5,655.12,534.67
2016,11,17,9,30,822.0,65.0,1.7,12.0,400.0,660.71,537.74
2016,11,17,9,45,842.5,66.0,1.85,12.5,431.5,659.38,535.18
2016,11,17,10,0,863.0,67.0,2.0,13.0,463.0,649.47,525.92
2016,11,17,10,15,874.5,68.0,2.05,13.5,487.5,635.48,512.57
2016,11,17,10,30,886.0,69.0,2.1,14.0,512.0,618.04,496.37
2016,11,17,10,45,894.5,69.5,2.2,14.5,529.5,594.87,475.77
2016,11,17,11,0,903.0,70.0,2.3,15.0,547.0,568.45,452.23
2016,11,17,11,15,907.0,70.5,2.25,15.0,557.0,536.53,424.2
2016,11,17,11,30,911.0,71.0,2.2,15.0,567.0,501.79,393.35
2016,11,17,11,45,913.0,70.5,2.2,15.5,569.0,462.54,357.74
2016,11,17,12,0,915.0,70.0,2.2,16.0,571.0,420.93,319.52
2016,11,17,12,15,912.5,69.5,2.2,16.0,565.5,375.59,278.24
2016,11,17,12,30,910.0,69.0,2.2,16.0,560.0,328.63,235.0
2016,11,17,12,45,905.0,68.5,2.25,16.5,546.5,279.62,189.79
2016,11,17,13,0,900.0,68.0,2.3,17.0,533.0,229.61,144.99
2016,11,17,13,15,891.5,67.0,2.25,17.0,512.5,177.94,102.63
2016,11,17,13,30,883.0,66.0,2.2,17.0,492.0,126.07,67.5
2016,11,17,13,45,869.5,64.5,2.2,17.0,465.0,73.72,46.81
2016,11,17,14,0,856.0,63.0,2.2,17.0,438.0,60.03,47.27
2016,11,17,14,15,837.5,61.5,2.1,16.5,404.5,58.5,46.13
2016,11,17,14,30,819.0,60.0,2.0,16.0,371.0,51.22,39.88
2016,11,17,14,45,792.5,57.0,1.95,16.0,332.5,48.99,37.97
2016,11,17,15,0,766.0,54.0,1.9,16.0,294.0,46.76,36.02
2016,11,17,15,15,726.0,50.5,1.65,15.5,252.0,44.01,33.63
2016,11,17,15,30,686.0,47.0,1.4,15.0,210.0,41.29,31.18
2016,11,17,15,45,625.0,42.0,1.15,14.5,167.0,37.17,27.36
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,33.1,23.41
2016,11,17,16,15,457.0,29.0,0.95,13.5,84.0,26.09,16.44
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,19.08,4.02
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,8.96,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,200.5,15.5,1.75,7.5,36.0,182.83,26.56
2016,11,18,7,30,401.0,31.0,2.0,8.0,72.0,355.15,280.73
2016,11,18,7,45,493.0,38.5,2.25,9.0,114.5,430.51,356.75
2016,11,18,8,0,585.0,46.0,2.5,10.0,157.0,506.45,422.49
2016,11,18,8,15,640.0,51.5,2.45,10.5,200.5,546.77,456.61
2016,11,18,8,30,695.0,57.0,2.4,11.0,244.0,592.04,492.67
2016,11,18,8,45,732.5,60.5,2.4,12.0,285.5,619.63,512.58
2016,11,18,9,0,770.0,64.0,2.4,13.0,327.0,643.94,529.03
2016,11,18,9,15,794.5,67.0,2.65,14.0,363.5,655.0,535.96
2016,11,18,9,30,819.0,70.0,2.9,15.0,400.0,662.47,539.68
2016,11,18,9,45,838.5,71.0,3.15,16.0,431.5,660.49,535.47
2016,11,18,10,0,858.0,72.0,3.4,17.0,463.0,654.78,528.15
2016,11,18,10,15,868.5,73.5,3.5,17.5,487.0,640.17,514.25
2016,11,18,10,30,879.0,75.0,3.6,18.0,511.0,618.37,494.77
2016,11,18,10,45,884.0,76.5,3.75,18.5,527.5,594.33,473.3
2016,11,18,11,0,889.0,78.0,3.9,19.0,544.0,567.23,449.05
2016,11,18,11,15,891.5,78.5,3.95,19.0,553.0,534.89,420.9
2016,11,18,11,30,894.0,79.0,4.0,19.0,562.0,499.89,390.01
2016,11,18,11,45,891.0,79.5,4.1,19.5,563.0,460.0,354.02
2016,11,18,12,0,888.0,80.0,4.2,20.0,564.0,418.16,315.8
2016,11,18,12,15,884.0,80.0,4.25,20.0,557.5,373.8,275.46
2016,11,18,12,30,880.0,80.0,4.3,20.0,551.0,327.96,233.42
2016,11,18,12,45,873.0,79.0,4.35,20.0,537.0,279.33,189.27
2016,11,18,13,0,866.0,78.0,4.4,20.0,523.0,225.45,142.08
2016,11,18,13,15,856.5,77.0,4.4,20.0,502.5,174.47,100.58
2016,11,18,13,30,847.0,76.0,4.4,20.0,482.0,123.5,66.3
2016,11,18,13,45,832.5,74.5,4.4,20.0,455.0,72.27,46.08
2016,11,18,14,0,818.0,73.0,4.4,20.0,428.0,60.23,46.88
2016,11,18,14,15,798.5,70.5,4.2,19.5,395.0,58.63,45.67
2016,11,18,14,30,779.0,68.0,4.0,19.0,362.0,57.04,44.46
2016,11,18,14,45,751.0,65.0,3.8,19.0,324.5,54.99,42.73
2016,11,18,15,0,723.0,62.0,3.6,19.0,287.0,52.97,40.98
2016,11,18,15,15,680.5,57.5,3.15,18.0,245.5,49.59,38.15
2016,11,18,15,30,638.0,53.0,2.7,17.0,204.0,42.45,31.89
2016,11,18,15,45,572.5,47.0,2.3,16.0,161.0,38.0,27.85
2016,11,18,16,0,507.0,41.0,1.9,15.0,118.0,33.57,23.65
2016,11,18,16,15,394.0,31.5,1.75,14.0,79.0,25.96,16.18
2016,11,18,16,30,281.0,22.0,1.6,13.0,40.0,18.3,2.69
2016,11,18,16,45,140.5,11.0,1.5,12.5,20.0,9.39,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
