Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,15,163.5,15.5,4.4,13.0,32.0,156.41,0.0
2016,11,19,7,30,327.0,31.0,4.4,13.0,64.0,303.54,234.9
2016,11,19,7,45,417.5,39.0,4.45,13.5,102.5,377.37,310.76
2016,11,19,8,0,508.0,47.0,4.5,14.0,141.0,451.98,376.71
2016,11,19,8,15,564.0,52.5,4.45,14.0,181.5,498.46,417.41
2016,11,19,8,30,620.0,58.0,4.4,14.0,222.0,543.18,454.8
2016,11,19,8,45,310.0,57.0,4.35,14.5,139.0,307.27,259.75
2016,11,19,9,0,0.0,56.0,4.3,15.0,56.0,46.35,33.94
2016,11,19,9,15,0.0,80.5,4.3,15.0,80.5,67.75,52.2
2016,11,19,9,30,0.0,105.0,4.3,15.0,105.0,90.28,71.15
2016,11,19,9,45,0.0,74.0,4.3,15.5,74.0,61.39,46.52
2016,11,19,10,0,0.0,43.0,4.3,16.0,43.0,35.56,24.55
2016,11,19,10,15,0.0,39.0,4.3,16.0,39.0,32.25,21.71
2016,11,19,10,30,0.0,35.0,4.3,16.0,35.0,28.94,18.88
2016,11,19,10,45,37.5,131.0,4.3,16.0,151.0,136.87,109.61
2016,11,19,11,0,75.0,227.0,4.3,16.0,267.0,243.01,196.17
2016,11,19,11,15,102.0,235.5,4.25,16.0,290.5,257.79,207.43
2016,11,19,11,30,129.0,244.0,4.2,16.0,314.0,275.56,220.91
2016,11,19,11,45,64.5,167.5,4.2,16.5,202.5,169.09,134.17
2016,11,19,12,0,0.0,91.0,4.2,17.0,91.0,75.62,57.62
2016,11,19,12,15,0.0,68.0,4.15,17.0,68.0,56.42,41.7
2016,11,19,12,30,0.0,45.0,4.1,17.0,45.0,37.26,25.7
2016,11,19,12,45,0.0,90.5,4.1,17.0,90.5,75.12,57.38
2016,11,19,13,0,0.0,136.0,4.1,17.0,136.0,110.54,86.79
2016,11,19,13,15,0.0,121.0,4.05,17.0,121.0,98.52,76.89
2016,11,19,13,30,0.0,106.0,4.0,17.0,106.0,86.66,67.15
2016,11,19,13,45,0.0,113.5,4.0,17.0,113.5,91.65,71.43
2016,11,19,14,0,0.0,121.0,4.0,17.0,121.0,96.49,79.12
2016,11,19,14,15,0.0,82.5,3.85,16.5,82.5,67.97,54.44
2016,11,19,14,30,0.0,44.0,3.7,16.0,44.0,36.37,26.72
2016,11,19,14,45,0.0,39.0,3.6,16.0,39.0,32.21,23.08
2016,11,19,15,0,0.0,34.0,3.5,16.0,34.0,28.06,19.39
2016,11,19,15,15,0.0,29.0,3.3,15.5,29.0,23.91,15.72
2016,11,19,15,30,0.0,24.0,3.1,15.0,24.0,19.77,12.0
2016,11,19,15,45,0.0,18.5,2.95,15.0,18.5,15.22,7.84
2016,11,19,16,0,0.0,13.0,2.8,15.0,13.0,10.68,3.68
2016,11,19,16,15,0.0,8.5,2.75,14.5,8.5,6.98,0.18
2016,11,19,16,30,0.0,4.0,2.7,14.0,4.0,3.28,0.0
2016,11,19,16,45,0.0,2.0,2.65,14.0,2.0,1.71,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,1.1,13.0,12.0,9.89,0.0
2016,11,20,7,30,0.0,24.0,1.2,13.0,24.0,19.83,9.75
2016,11,20,7,45,0.0,39.5,1.35,13.5,39.5,35.93,24.36
2016,11,20,8,0,0.0,55.0,1.5,14.0,55.0,51.05,37.61
2016,11,20,8,15,0.0,71.0,1.6,14.0,71.0,66.18,50.81
2016,11,20,8,30,0.0,87.0,1.7,14.0,87.0,80.87,63.5
2016,11,20,8,45,0.5,101.5,1.8,14.5,102.0,93.88,74.47
2016,11,20,9,0,1.0,116.0,1.9,15.0,117.0,106.76,85.14
2016,11,20,9,15,2.5,127.0,1.9,15.0,128.5,116.43,93.16
2016,11,20,9,30,4.0,138.0,1.9,15.0,140.0,126.14,101.13
2016,11,20,9,45,66.0,166.5,1.9,15.5,196.5,204.99,167.1
2016,11,20,10,0,128.0,195.0,1.9,16.0,253.0,282.14,229.35
2016,11,20,10,15,64.0,169.5,1.9,16.0,198.5,196.74,158.75
2016,11,20,10,30,0.0,144.0,1.9,16.0,144.0,122.88,97.14
2016,11,20,10,45,0.0,115.5,1.95,16.0,115.5,96.94,75.73
2016,11,20,11,0,0.0,87.0,2.0,16.0,87.0,72.29,55.2
2016,11,20,11,15,0.0,126.5,2.0,16.0,126.5,105.76,82.97
2016,11,20,11,30,0.0,166.0,2.0,16.0,166.0,138.73,109.99
2016,11,20,11,45,5.0,177.0,2.0,16.0,180.0,149.11,118.34
2016,11,20,12,0,10.0,188.0,2.0,16.0,194.0,158.69,126.01
2016,11,20,12,15,9.5,186.0,2.0,16.0,192.0,155.24,123.13
2016,11,20,12,30,9.0,184.0,2.0,16.0,190.0,151.81,120.33
2016,11,20,12,45,4.5,148.5,2.0,16.0,151.5,121.88,96.0
2016,11,20,13,0,0.0,113.0,2.0,16.0,113.0,92.77,72.25
2016,11,20,13,15,0.0,88.0,1.9,16.0,88.0,72.96,55.87
2016,11,20,13,30,0.0,63.0,1.8,16.0,63.0,52.22,38.57
2016,11,20,13,45,0.0,83.5,1.7,16.0,83.5,69.16,52.9
2016,11,20,14,0,0.0,104.0,1.6,16.0,104.0,84.25,68.71
2016,11,20,14,15,2.0,117.5,1.4,15.5,118.5,93.42,76.94
2016,11,20,14,30,4.0,131.0,1.2,15.0,133.0,101.77,84.48
2016,11,20,14,45,2.0,117.5,1.05,15.0,118.5,91.69,75.72
2016,11,20,15,0,0.0,104.0,0.9,15.0,104.0,81.49,66.81
2016,11,20,15,15,0.0,88.5,0.8,14.5,88.5,69.84,56.61
2016,11,20,15,30,0.0,73.0,0.7,14.0,73.0,58.05,46.12
2016,11,20,15,45,0.0,57.5,0.6,14.0,57.5,46.13,35.27
2016,11,20,16,0,0.0,42.0,0.5,14.0,42.0,34.08,24.19
2016,11,20,16,15,0.0,27.5,0.55,13.5,27.5,22.63,13.31
2016,11,20,16,30,0.0,13.0,0.6,13.0,13.0,10.71,0.0
2016,11,20,16,45,0.0,6.5,0.65,13.0,6.5,5.55,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,174.5,14.5,1.25,10.5,30.5,158.76,0.0
2016,11,21,7,30,349.0,29.0,1.4,11.0,61.0,314.45,235.3
2016,11,21,7,45,446.5,37.0,1.6,12.0,101.5,392.52,319.04
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,471.72,387.47
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,518.14,427.93
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,557.75,461.43
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,588.29,485.72
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,615.62,506.6
2016,11,21,9,15,770.0,62.5,2.65,14.0,341.5,626.66,514.68
2016,11,21,9,30,795.0,65.0,2.7,14.0,377.0,634.25,519.51
2016,11,21,9,45,804.5,69.5,2.8,14.5,406.0,630.28,514.12
2016,11,21,10,0,814.0,74.0,2.9,15.0,435.0,622.91,505.96
2016,11,21,10,15,826.5,75.5,2.95,15.0,459.5,610.66,494.69
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,594.98,480.51
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.0,572.76,460.11
2016,11,21,11,0,855.0,79.0,3.1,16.0,518.0,547.38,436.91
2016,11,21,11,15,859.5,79.5,3.1,16.0,528.5,516.65,409.79
2016,11,21,11,30,864.0,80.0,3.1,16.0,539.0,483.17,379.88
2016,11,21,11,45,865.0,80.5,3.1,16.5,541.5,445.58,345.39
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,405.76,308.48
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,361.98,268.34
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,316.63,226.44
2016,11,21,12,45,863.5,77.0,3.0,17.0,522.5,272.28,185.26
2016,11,21,13,0,865.0,74.0,3.0,17.0,511.0,223.7,141.86
2016,11,21,13,15,856.0,73.0,2.95,17.0,491.0,173.97,101.39
2016,11,21,13,30,847.0,72.0,2.9,17.0,471.0,118.12,63.26
2016,11,21,13,45,832.5,71.0,2.9,17.0,444.5,67.61,44.3
2016,11,21,14,0,818.0,70.0,2.9,17.0,418.0,58.12,45.64
2016,11,21,14,15,798.0,67.5,2.8,16.5,385.5,56.45,44.36
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,54.8,43.06
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,53.07,41.58
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,51.38,40.1
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,47.96,37.1
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,44.55,34.01
2016,11,21,15,45,559.5,45.5,1.55,14.5,153.5,36.82,26.96
2016,11,21,16,0,489.0,40.0,1.2,14.0,111.0,32.77,23.0
2016,11,21,16,15,371.5,30.5,1.15,13.0,73.5,25.14,15.33
2016,11,21,16,30,254.0,21.0,1.1,12.0,36.0,17.47,0.0
2016,11,21,16,45,127.0,10.5,1.1,11.5,18.0,8.96,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.0,15.5,1.0,9.5,28.5,140.98,0.0
2016,11,22,7,30,296.0,31.0,1.1,10.0,57.0,279.17,205.06
2016,11,22,7,45,392.5,40.5,1.2,10.5,96.0,358.05,291.47
2016,11,22,8,0,489.0,50.0,1.3,11.0,135.0,437.91,361.07
2016,11,22,8,15,549.0,56.0,1.3,11.5,176.5,487.77,403.04
2016,11,22,8,30,609.0,62.0,1.3,12.0,218.0,535.67,441.42
2016,11,22,8,45,650.0,66.5,1.35,12.5,257.0,565.97,464.7
2016,11,22,9,0,691.0,71.0,1.4,13.0,296.0,593.4,484.8
2016,11,22,9,15,718.5,74.0,1.4,13.5,331.5,606.44,492.81
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,613.12,495.73
2016,11,22,9,45,687.5,92.5,1.45,14.5,376.5,580.1,467.92
2016,11,22,10,0,629.0,108.0,1.5,15.0,386.0,542.24,436.71
2016,11,22,10,15,582.0,129.0,1.5,15.0,396.5,515.94,414.6
2016,11,22,10,30,535.0,150.0,1.5,15.0,407.0,483.44,387.69
2016,11,22,10,45,481.0,169.5,1.55,15.5,407.0,451.2,360.36
2016,11,22,11,0,427.0,189.0,1.6,16.0,407.0,419.45,333.42
2016,11,22,11,15,448.0,188.0,1.6,16.0,420.5,407.92,322.73
2016,11,22,11,30,469.0,187.0,1.6,16.0,434.0,393.6,309.3
2016,11,22,11,45,492.5,182.0,1.6,16.0,442.5,374.03,291.31
2016,11,22,12,0,516.0,177.0,1.6,16.0,451.0,351.49,270.36
2016,11,22,12,15,517.0,174.5,1.55,16.0,447.0,320.49,242.56
2016,11,22,12,30,518.0,172.0,1.5,16.0,443.0,288.43,213.65
2016,11,22,12,45,512.0,168.5,1.5,16.0,431.5,253.0,182.43
2016,11,22,13,0,506.0,165.0,1.5,16.0,420.0,217.45,151.87
2016,11,22,13,15,546.0,147.5,1.5,16.0,412.0,178.07,118.24
2016,11,22,13,30,586.0,130.0,1.5,16.0,404.0,135.91,87.38
2016,11,22,13,45,551.5,129.0,1.5,16.0,376.0,96.2,70.91
2016,11,22,14,0,517.0,128.0,1.5,16.0,348.0,89.64,73.38
2016,11,22,14,15,457.5,127.0,1.4,15.5,310.0,89.05,73.14
2016,11,22,14,30,398.0,126.0,1.3,15.0,272.0,88.61,73.0
2016,11,22,14,45,375.0,117.0,1.2,15.0,243.0,83.22,68.34
2016,11,22,15,0,352.0,108.0,1.1,15.0,214.0,77.73,63.52
2016,11,22,15,15,327.5,94.5,1.0,14.5,182.0,68.93,55.81
2016,11,22,15,30,303.0,81.0,0.9,14.0,150.0,59.9,47.73
2016,11,22,15,45,271.5,65.5,0.85,13.5,117.5,49.12,37.93
2016,11,22,16,0,240.0,50.0,0.8,13.0,85.0,38.03,27.67
2016,11,22,16,15,171.0,35.5,0.85,12.5,56.0,27.26,17.04
2016,11,22,16,30,102.0,21.0,0.9,12.0,27.0,16.28,0.0
2016,11,22,16,45,51.0,10.5,0.95,12.0,13.5,8.96,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.0,16.5,1.1,9.5,26.5,89.03,0.0
2016,11,23,7,30,230.0,33.0,1.1,10.0,53.0,238.59,170.63
2016,11,23,7,45,320.5,45.0,1.1,11.0,90.5,312.82,253.73
2016,11,23,8,0,411.0,57.0,1.1,12.0,128.0,388.88,319.55
2016,11,23,8,15,477.5,65.0,1.25,12.0,169.0,445.98,368.61
2016,11,23,8,30,544.0,73.0,1.4,12.0,210.0,500.95,414.3
2016,11,23,8,45,585.5,79.0,1.55,12.5,249.0,533.8,440.36
2016,11,23,9,0,627.0,85.0,1.7,13.0,288.0,563.71,463.21
2016,11,23,9,15,658.0,89.0,1.75,13.0,323.0,580.94,475.85
2016,11,23,9,30,689.0,93.0,1.8,13.0,358.0,594.8,485.51
2016,11,23,9,45,723.0,92.5,1.85,13.5,390.5,602.02,489.02
2016,11,23,10,0,757.0,92.0,1.9,14.0,423.0,605.36,489.28
2016,11,23,10,15,644.5,120.5,1.95,14.0,413.5,544.92,440.42
2016,11,23,10,30,532.0,149.0,2.0,14.0,404.0,479.73,388.03
2016,11,23,10,45,674.5,121.5,2.05,14.5,456.5,518.24,416.29
2016,11,23,11,0,817.0,94.0,2.1,15.0,509.0,539.65,429.43
2016,11,23,11,15,822.0,95.0,2.15,15.0,519.0,510.8,403.93
2016,11,23,11,30,827.0,96.0,2.2,15.0,529.0,479.22,375.99
2016,11,23,11,45,832.0,94.5,2.25,15.0,532.5,442.71,343.46
2016,11,23,12,0,837.0,93.0,2.3,15.0,536.0,403.8,308.19
2016,11,23,12,15,834.5,93.0,2.35,15.0,531.0,361.49,269.54
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,317.69,229.14
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,271.16,186.84
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,224.31,145.51
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.0,175.78,106.11
2016,11,23,13,30,790.0,91.0,2.6,15.0,459.0,127.48,73.91
2016,11,23,13,45,776.5,88.0,2.7,15.0,433.0,78.4,54.9
2016,11,23,14,0,763.0,85.0,2.8,15.0,407.0,69.11,55.72
2016,11,23,14,15,740.5,82.5,2.8,14.5,374.5,62.01,49.65
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,60.76,48.72
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,57.99,46.31
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,55.22,43.85
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,51.93,40.94
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,48.69,37.96
2016,11,23,15,45,488.0,53.0,1.7,12.5,146.0,42.81,32.47
2016,11,23,16,0,414.0,45.0,1.4,12.0,105.0,36.91,26.76
2016,11,23,16,15,293.5,33.5,1.3,11.5,68.5,27.68,17.35
2016,11,23,16,30,173.0,22.0,1.2,11.0,32.0,17.17,0.0
2016,11,23,16,45,86.5,11.0,1.15,10.5,16.0,9.39,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,16.5,0.55,7.0,26.0,88.08,0.0
2016,11,24,7,30,228.0,33.0,0.6,7.0,52.0,235.39,164.3
2016,11,24,7,45,338.5,44.0,0.65,7.0,91.5,321.26,262.33
2016,11,24,8,0,449.0,55.0,0.7,7.0,131.0,412.01,341.86
2016,11,24,8,15,515.5,62.5,0.8,7.5,172.5,468.54,389.94
2016,11,24,8,30,582.0,70.0,0.9,8.0,214.0,522.85,434.37
2016,11,24,8,45,634.5,74.0,1.0,8.5,255.5,560.93,464.49
2016,11,24,9,0,687.0,78.0,1.1,9.0,297.0,595.82,491.04
2016,11,24,9,15,716.5,81.5,1.15,9.5,333.5,610.89,501.04
2016,11,24,9,30,746.0,85.0,1.2,10.0,370.0,622.52,508.07
2016,11,24,9,45,771.5,86.5,1.3,10.5,402.0,625.55,508.7
2016,11,24,10,0,797.0,88.0,1.4,11.0,434.0,622.39,504.46
2016,11,24,10,15,811.0,90.0,1.4,11.5,459.0,611.97,493.62
2016,11,24,10,30,825.0,92.0,1.4,12.0,484.0,598.01,479.91
2016,11,24,10,45,835.5,92.5,1.4,13.0,502.0,577.02,459.83
2016,11,24,11,0,846.0,93.0,1.4,14.0,520.0,552.74,437.0
2016,11,24,11,15,850.5,94.0,1.2,14.0,530.5,522.74,409.85
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,489.97,380.09
2016,11,24,11,45,857.0,94.5,0.85,14.5,543.5,452.12,345.56
2016,11,24,12,0,859.0,94.0,0.7,15.0,546.0,412.01,308.76
2016,11,24,12,15,856.5,94.0,0.6,15.0,540.5,368.78,269.89
2016,11,24,12,30,854.0,94.0,0.5,15.0,535.0,324.01,229.37
2016,11,24,12,45,848.0,93.0,0.4,15.5,522.5,276.25,186.37
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,227.74,144.14
2016,11,24,13,15,831.5,90.5,0.35,16.0,489.5,177.71,104.78
2016,11,24,13,30,821.0,89.0,0.4,16.0,469.0,127.87,72.48
2016,11,24,13,45,804.5,87.0,0.5,16.0,442.0,77.92,62.91
2016,11,24,14,0,788.0,85.0,0.6,16.0,415.0,69.48,55.79
2016,11,24,14,15,765.5,82.0,0.55,15.5,382.0,67.65,54.41
2016,11,24,14,30,743.0,79.0,0.5,15.0,349.0,60.34,48.16
2016,11,24,14,45,710.5,75.0,0.5,15.0,311.0,57.89,46.05
2016,11,24,15,0,678.0,71.0,0.5,15.0,273.0,55.46,43.91
2016,11,24,15,15,630.0,66.0,0.5,14.5,232.0,52.14,40.99
2016,11,24,15,30,582.0,61.0,0.5,14.0,191.0,48.88,37.99
2016,11,24,15,45,509.5,53.0,0.5,14.0,149.0,42.97,32.44
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,37.06,26.67
2016,11,24,16,15,315.0,33.5,0.55,13.0,69.5,27.79,17.24
2016,11,24,16,30,193.0,22.0,0.6,12.0,32.0,18.41,0.0
2016,11,24,16,45,96.5,11.0,0.7,11.5,16.0,9.39,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,10.5,14.0,1.05,7.5,14.5,18.74,0.0
2016,11,25,7,30,21.0,28.0,1.0,8.0,29.0,48.99,28.69
2016,11,25,7,45,51.0,45.5,1.0,8.5,52.5,103.1,81.51
2016,11,25,8,0,81.0,63.0,1.0,9.0,76.0,142.6,117.39
2016,11,25,8,15,96.0,81.0,1.2,9.5,101.0,171.7,143.28
2016,11,25,8,30,111.0,99.0,1.4,10.0,126.0,199.79,167.68
2016,11,25,8,45,122.0,116.0,1.6,10.5,150.5,222.69,187.06
2016,11,25,9,0,133.0,133.0,1.8,11.0,175.0,244.66,205.16
2016,11,25,9,15,144.5,146.0,1.75,11.5,196.5,260.83,217.89
2016,11,25,9,30,156.0,159.0,1.7,12.0,218.0,276.21,229.63
2016,11,25,9,45,211.0,168.0,1.7,12.5,255.0,314.4,260.4
2016,11,25,10,0,266.0,177.0,1.7,13.0,292.0,362.03,297.6
2016,11,25,10,15,301.0,182.5,1.7,13.5,319.5,377.78,308.58
2016,11,25,10,30,336.0,188.0,1.7,14.0,347.0,390.84,317.23
2016,11,25,10,45,304.5,201.0,1.75,14.5,349.0,371.04,299.46
2016,11,25,11,0,273.0,214.0,1.8,15.0,351.0,351.52,282.18
2016,11,25,11,15,269.5,219.0,1.8,15.0,356.5,339.03,271.04
2016,11,25,11,30,266.0,224.0,1.8,15.0,362.0,325.82,259.17
2016,11,25,11,45,249.5,227.5,1.8,15.5,357.5,305.23,241.05
2016,11,25,12,0,233.0,231.0,1.8,16.0,353.0,281.65,220.66
2016,11,25,12,15,204.5,231.5,1.75,16.0,338.0,257.21,200.3
2016,11,25,12,30,176.0,232.0,1.7,16.0,323.0,234.78,181.86
2016,11,25,12,45,240.5,218.5,1.7,16.0,339.5,225.91,171.28
2016,11,25,13,0,305.0,205.0,1.7,16.0,356.0,209.77,154.5
2016,11,25,13,15,233.0,203.5,1.65,15.5,316.5,177.58,131.88
2016,11,25,13,30,161.0,202.0,1.6,15.0,277.0,155.9,119.23
2016,11,25,13,45,182.5,189.0,1.55,15.0,269.0,134.31,112.21
2016,11,25,14,0,204.0,176.0,1.5,15.0,261.0,124.46,103.91
2016,11,25,14,15,159.0,163.5,1.3,14.5,226.5,116.13,97.02
2016,11,25,14,30,114.0,151.0,1.1,14.0,192.0,107.66,89.92
2016,11,25,14,45,104.5,136.5,0.9,14.0,171.0,98.23,81.74
2016,11,25,15,0,95.0,122.0,0.7,14.0,150.0,88.57,73.25
2016,11,25,15,15,85.5,104.5,0.7,13.5,127.0,76.88,63.0
2016,11,25,15,30,76.0,87.0,0.7,13.0,104.0,64.89,52.28
2016,11,25,15,45,64.0,69.0,0.75,13.0,81.0,52.27,40.72
2016,11,25,16,0,52.0,51.0,0.8,13.0,58.0,39.35,28.72
2016,11,25,16,15,26.0,34.0,0.85,12.5,37.5,27.08,16.58
2016,11,25,16,30,0.0,17.0,0.9,12.0,17.0,13.98,0.0
2016,11,25,16,45,0.0,8.5,0.95,11.5,8.5,7.26,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.15,10.0,4.0,3.41,0.0
2016,11,26,7,30,0.0,8.0,2.3,10.0,8.0,6.57,0.0
2016,11,26,7,45,0.0,15.0,2.5,10.5,15.0,12.34,4.59
2016,11,26,8,0,0.0,22.0,2.7,11.0,22.0,18.12,9.81
2016,11,26,8,15,0.0,29.5,2.8,11.0,29.5,24.33,15.35
2016,11,26,8,30,0.0,37.0,2.9,11.0,37.0,30.55,20.86
2016,11,26,8,45,0.0,44.5,3.0,11.0,44.5,36.78,26.34
2016,11,26,9,0,0.0,52.0,3.1,11.0,52.0,43.02,31.77
2016,11,26,9,15,0.0,59.0,3.05,11.0,59.0,48.86,36.79
2016,11,26,9,30,0.0,66.0,3.0,11.0,66.0,54.7,41.79
2016,11,26,9,45,0.0,94.0,2.95,11.0,94.0,79.55,63.05
2016,11,26,10,0,0.0,122.0,2.9,11.0,122.0,104.97,84.59
2016,11,26,10,15,0.0,115.0,2.9,11.0,115.0,97.62,78.19
2016,11,26,10,30,0.0,108.0,2.9,11.0,108.0,90.84,72.33
2016,11,26,10,45,40.0,162.5,2.9,11.0,182.5,167.86,137.61
2016,11,26,11,0,80.0,217.0,2.9,11.0,257.0,236.45,194.14
2016,11,26,11,15,109.0,225.0,3.05,11.0,280.5,251.49,205.86
2016,11,26,11,30,138.0,233.0,3.2,11.0,304.0,269.47,219.75
2016,11,26,11,45,140.5,234.5,3.4,11.5,307.5,261.13,211.64
2016,11,26,12,0,143.0,236.0,3.6,12.0,311.0,252.15,203.0
2016,11,26,12,15,313.5,206.5,3.7,12.0,368.0,275.25,216.86
2016,11,26,12,30,484.0,177.0,3.8,12.0,425.0,281.3,214.14
2016,11,26,12,45,246.0,174.0,3.95,12.0,300.0,194.47,148.74
2016,11,26,13,0,8.0,171.0,4.1,12.0,175.0,137.94,111.12
2016,11,26,13,15,75.5,186.5,4.05,12.0,221.5,151.61,119.74
2016,11,26,13,30,143.0,202.0,4.0,12.0,268.0,154.44,120.56
2016,11,26,13,45,71.5,142.5,4.0,12.0,175.5,109.07,91.68
2016,11,26,14,0,0.0,83.0,4.0,12.0,83.0,68.45,55.81
2016,11,26,14,15,104.0,114.5,3.8,12.0,152.0,86.06,71.62
2016,11,26,14,30,208.0,146.0,3.6,12.0,221.0,102.51,86.33
2016,11,26,14,45,180.5,135.5,3.45,12.0,195.5,98.33,82.66
2016,11,26,15,0,153.0,125.0,3.3,12.0,170.0,90.74,75.9
2016,11,26,15,15,135.5,107.5,3.15,12.0,143.0,78.97,65.31
2016,11,26,15,30,118.0,90.0,3.0,12.0,116.0,66.92,54.3
2016,11,26,15,45,87.5,72.0,2.9,12.0,89.0,54.22,42.56
2016,11,26,16,0,57.0,54.0,2.8,12.0,62.0,41.26,30.44
2016,11,26,16,15,28.5,35.5,2.8,11.5,39.5,28.04,17.3
2016,11,26,16,30,0.0,17.0,2.8,11.0,17.0,13.96,0.0
2016,11,26,16,45,0.0,8.5,2.85,11.0,8.5,7.26,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.0,15.0,2.5,10.0,21.5,71.84,0.0
2016,11,27,7,30,184.0,30.0,2.6,10.0,43.0,195.83,115.53
2016,11,27,7,45,315.5,39.5,2.75,10.5,81.5,299.01,241.92
2016,11,27,8,0,447.0,49.0,2.9,11.0,120.0,401.27,333.39
2016,11,27,8,15,515.0,56.0,3.1,11.0,161.0,457.36,383.46
2016,11,27,8,30,583.0,63.0,3.3,11.0,202.0,511.57,430.17
2016,11,27,8,45,639.5,65.5,3.5,11.5,243.0,550.13,461.95
2016,11,27,9,0,696.0,68.0,3.7,12.0,284.0,585.62,490.04
2016,11,27,9,15,725.0,71.5,3.7,12.0,320.0,600.32,500.92
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,608.52,506.3
2016,11,27,9,45,585.5,112.0,3.75,12.5,341.5,527.84,438.24
2016,11,27,10,0,417.0,149.0,3.8,13.0,327.0,439.29,363.94
2016,11,27,10,15,626.5,114.0,3.7,13.0,398.0,523.01,431.31
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,587.01,480.07
2016,11,27,10,45,846.0,79.5,3.55,13.5,486.5,565.87,459.46
2016,11,27,11,0,856.0,80.0,3.5,14.0,504.0,541.49,436.43
2016,11,27,11,15,860.5,80.5,3.35,14.0,514.5,511.2,408.92
2016,11,27,11,30,865.0,81.0,3.2,14.0,525.0,478.17,378.69
2016,11,27,11,45,866.0,81.5,3.1,14.5,528.0,441.06,344.05
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,401.71,307.04
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,358.24,266.86
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,313.24,224.98
2016,11,27,12,45,649.5,128.5,2.85,15.0,455.5,254.56,180.11
2016,11,27,13,0,437.0,176.0,2.8,15.0,390.0,211.84,151.59
2016,11,27,13,15,389.5,177.5,2.65,15.0,362.5,178.06,126.1
2016,11,27,13,30,342.0,179.0,2.5,15.0,335.0,151.46,109.64
2016,11,27,13,45,320.0,171.0,2.45,15.0,310.5,121.88,101.67
2016,11,27,14,0,298.0,163.0,2.4,15.0,286.0,113.67,94.72
2016,11,27,14,15,313.0,147.5,2.3,14.5,267.5,104.55,87.08
2016,11,27,14,30,328.0,132.0,2.2,14.0,249.0,95.15,79.1
2016,11,27,14,45,302.0,122.0,2.1,14.0,221.0,88.53,73.34
2016,11,27,15,0,276.0,112.0,2.0,14.0,193.0,81.78,67.37
2016,11,27,15,15,254.0,97.5,1.75,13.5,163.5,72.0,58.73
2016,11,27,15,30,232.0,83.0,1.5,13.0,134.0,61.98,49.7
2016,11,27,15,45,198.5,66.5,1.25,12.5,103.5,50.31,39.03
2016,11,27,16,0,165.0,50.0,1.0,12.0,73.0,38.37,27.93
2016,11,27,16,15,82.5,35.5,1.0,11.5,47.0,27.41,16.73
2016,11,27,16,30,0.0,21.0,1.0,11.0,21.0,16.81,0.0
2016,11,27,16,45,0.0,10.5,1.0,10.5,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,54.5,14.0,2.8,12.0,18.0,46.79,0.0
2016,11,28,7,30,109.0,28.0,3.0,12.0,36.0,129.26,67.6
2016,11,28,7,45,193.0,42.5,3.25,12.0,68.0,222.29,177.4
2016,11,28,8,0,277.0,57.0,3.5,12.0,100.0,294.45,244.15
2016,11,28,8,15,329.5,69.5,3.6,12.0,136.0,342.97,287.85
2016,11,28,8,30,382.0,82.0,3.7,12.0,172.0,390.85,329.54
2016,11,28,8,45,427.5,90.5,3.85,12.0,208.0,427.5,360.86
2016,11,28,9,0,473.0,99.0,4.0,12.0,244.0,462.33,389.71
2016,11,28,9,15,521.0,98.0,4.05,12.0,276.0,491.01,412.79
2016,11,28,9,30,569.0,97.0,4.1,12.0,308.0,512.73,429.79
2016,11,28,9,45,487.0,123.5,4.2,12.5,314.5,469.44,392.04
2016,11,28,10,0,405.0,150.0,4.3,13.0,321.0,432.18,359.16
2016,11,28,10,15,496.0,139.0,4.3,13.0,360.5,462.26,383.04
2016,11,28,10,30,587.0,128.0,4.3,13.0,400.0,492.68,406.0
2016,11,28,10,45,589.5,133.0,4.35,13.5,415.0,477.45,390.92
2016,11,28,11,0,592.0,138.0,4.4,14.0,430.0,459.91,373.96
2016,11,28,11,15,660.0,132.0,4.4,14.0,463.5,462.08,372.82
2016,11,28,11,30,728.0,126.0,4.4,14.0,497.0,457.56,365.32
2016,11,28,11,45,738.5,123.0,4.4,14.0,501.5,425.06,335.28
2016,11,28,12,0,749.0,120.0,4.4,14.0,506.0,389.99,302.52
2016,11,28,12,15,746.0,119.5,4.35,14.0,501.5,350.19,265.51
2016,11,28,12,30,743.0,119.0,4.3,14.0,497.0,309.14,227.16
2016,11,28,12,45,722.0,123.0,4.3,14.0,482.5,266.54,188.45
2016,11,28,13,0,701.0,127.0,4.3,14.0,468.0,224.68,151.73
2016,11,28,13,15,688.5,124.5,4.2,14.0,448.5,179.9,115.34
2016,11,28,13,30,676.0,122.0,4.1,14.0,429.0,135.76,85.66
2016,11,28,13,45,543.0,133.0,4.1,14.0,371.0,97.87,81.2
2016,11,28,14,0,410.0,144.0,4.1,14.0,313.0,99.22,82.55
2016,11,28,14,15,373.5,142.5,4.0,14.0,287.0,98.78,82.28
2016,11,28,14,30,337.0,141.0,3.9,14.0,261.0,100.8,84.16
2016,11,28,14,45,330.5,126.0,3.85,14.0,233.0,91.3,75.84
2016,11,28,15,0,324.0,111.0,3.8,14.0,205.0,81.54,67.19
2016,11,28,15,15,400.0,90.0,3.35,13.5,189.0,66.49,53.85
2016,11,28,15,30,476.0,69.0,2.9,13.0,173.0,55.19,43.66
2016,11,28,15,45,419.0,58.0,2.5,12.5,134.5,47.04,36.11
2016,11,28,16,0,362.0,47.0,2.1,12.0,96.0,38.73,28.2
2016,11,28,16,15,244.5,34.0,1.85,11.5,62.0,26.38,15.78
2016,11,28,16,30,127.0,21.0,1.6,11.0,28.0,16.34,0.0
2016,11,28,16,45,63.5,10.5,1.4,10.5,14.0,8.96,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,198.0,10.5,1.6,5.5,23.5,135.13,0.0
2016,11,29,7,30,396.0,21.0,1.8,6.0,47.0,310.1,153.11
2016,11,29,7,45,499.5,28.0,2.05,7.0,87.0,400.21,322.72
2016,11,29,8,0,603.0,35.0,2.3,8.0,127.0,481.84,400.17
2016,11,29,8,15,662.0,39.0,2.35,8.5,169.0,529.05,442.51
2016,11,29,8,30,721.0,43.0,2.4,9.0,211.0,574.06,480.53
2016,11,29,8,45,758.0,46.5,2.45,9.5,251.0,600.71,502.21
2016,11,29,9,0,795.0,50.0,2.5,10.0,291.0,624.34,520.39
2016,11,29,9,15,819.5,52.0,2.4,10.0,327.0,628.42,522.82
2016,11,29,9,30,844.0,54.0,2.3,10.0,363.0,635.14,526.58
2016,11,29,9,45,860.5,55.5,2.2,10.5,394.0,632.52,521.44
2016,11,29,10,0,877.0,57.0,2.1,11.0,425.0,626.44,513.36
2016,11,29,10,15,888.0,58.5,2.05,11.5,449.0,613.41,499.97
2016,11,29,10,30,899.0,60.0,2.0,12.0,473.0,596.95,483.73
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.0,573.99,462.48
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,547.86,438.43
2016,11,29,11,15,915.5,62.0,2.05,13.0,519.0,516.12,410.56
