Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,4.1,15.0,1.0,0.82,0.0
2016,12,10,8,0,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,12,10,8,15,0.0,3.0,4.05,15.0,3.0,2.46,0.0
2016,12,10,8,30,0.0,4.0,4.0,15.0,4.0,3.28,0.0
2016,12,10,8,45,0.0,4.5,3.95,15.0,4.5,3.69,0.0
2016,12,10,9,0,0.0,5.0,3.9,15.0,5.0,4.11,0.0
2016,12,10,9,15,0.0,6.0,3.95,15.0,6.0,4.93,0.0
2016,12,10,9,30,0.0,7.0,4.0,15.0,7.0,5.76,0.0
2016,12,10,9,45,0.0,8.0,4.1,15.5,8.0,6.58,0.0
2016,12,10,10,0,0.0,9.0,4.2,16.0,9.0,7.41,0.67
2016,12,10,10,15,0.0,69.5,4.15,16.0,69.5,57.62,43.33
2016,12,10,10,30,0.0,130.0,4.1,16.0,130.0,111.33,88.3
2016,12,10,10,45,0.5,142.5,4.05,16.0,143.0,122.04,97.04
2016,12,10,11,0,1.0,155.0,4.0,16.0,156.0,132.47,105.58
2016,12,10,11,15,0.5,87.0,3.85,16.0,87.5,72.55,55.59
2016,12,10,11,30,0.0,19.0,3.7,16.0,19.0,15.69,7.66
2016,12,10,11,45,0.0,14.5,3.6,16.0,14.5,11.97,4.51
2016,12,10,12,0,0.0,10.0,3.5,16.0,10.0,8.25,1.35
2016,12,10,12,15,0.0,11.0,3.35,16.0,11.0,9.08,2.05
2016,12,10,12,30,0.0,12.0,3.2,16.0,12.0,9.9,2.76
2016,12,10,12,45,0.0,44.5,3.05,16.0,44.5,36.82,25.59
2016,12,10,13,0,0.0,77.0,2.9,16.0,77.0,63.91,48.43
2016,12,10,13,15,0.0,62.5,2.8,16.0,62.5,51.79,38.26
2016,12,10,13,30,0.0,48.0,2.7,16.0,48.0,39.71,28.11
2016,12,10,13,45,0.0,42.0,2.6,16.0,42.0,34.72,23.92
2016,12,10,14,0,0.0,36.0,2.5,16.0,36.0,29.73,20.83
2016,12,10,14,15,0.0,33.0,2.35,15.5,33.0,27.24,18.69
2016,12,10,14,30,0.0,30.0,2.2,15.0,30.0,24.75,16.53
2016,12,10,14,45,0.0,27.0,2.05,15.0,27.0,22.26,14.32
2016,12,10,15,0,0.0,24.0,1.9,15.0,24.0,19.77,12.09
2016,12,10,15,15,0.0,20.0,1.8,15.0,20.0,16.46,9.09
2016,12,10,15,30,0.0,16.0,1.7,15.0,16.0,13.16,6.08
2016,12,10,15,45,0.0,12.5,1.6,15.0,12.5,10.27,3.41
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,7.39,0.74
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,4.51,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.64,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.85,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,5.97,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,11.95,0.0
2016,12,11,7,45,51.0,29.0,0.75,7.5,35.0,80.2,50.94
2016,12,11,8,0,102.0,44.0,0.7,8.0,56.0,144.6,116.34
2016,12,11,8,15,119.5,60.5,0.75,8.0,80.5,174.17,144.29
2016,12,11,8,30,137.0,77.0,0.8,8.0,105.0,189.83,159.41
2016,12,11,8,45,148.5,93.0,0.9,8.5,129.0,212.48,179.18
2016,12,11,9,0,160.0,109.0,1.0,9.0,153.0,234.15,197.43
2016,12,11,9,15,168.0,123.0,1.1,9.0,175.0,249.8,210.52
2016,12,11,9,30,176.0,137.0,1.2,9.0,197.0,264.52,222.52
2016,12,11,9,45,133.0,150.5,1.3,9.5,198.5,245.17,204.93
2016,12,11,10,0,90.0,164.0,1.4,10.0,200.0,215.26,178.79
2016,12,11,10,15,61.0,167.5,1.5,10.5,192.5,195.45,161.33
2016,12,11,10,30,32.0,171.0,1.6,11.0,185.0,177.26,145.27
2016,12,11,10,45,118.0,187.0,1.75,11.5,241.0,245.02,201.45
2016,12,11,11,0,204.0,203.0,1.9,12.0,297.0,296.93,242.7
2016,12,11,11,15,162.5,209.0,1.9,12.0,285.5,271.05,220.43
2016,12,11,11,30,121.0,215.0,1.9,12.0,274.0,247.35,200.49
2016,12,11,11,45,214.5,209.5,1.95,12.5,314.5,271.49,218.06
2016,12,11,12,0,308.0,204.0,2.0,13.0,355.0,291.94,231.0
2016,12,11,12,15,263.0,208.5,1.95,13.0,337.0,262.06,205.71
2016,12,11,12,30,218.0,213.0,1.9,13.0,319.0,233.66,182.29
2016,12,11,12,45,191.0,210.0,1.9,13.0,301.5,210.0,162.71
2016,12,11,13,0,164.0,207.0,1.9,13.0,284.0,188.54,145.5
2016,12,11,13,15,92.5,187.0,1.95,13.0,230.0,154.62,120.75
2016,12,11,13,30,21.0,167.0,2.0,13.0,176.0,131.55,105.14
2016,12,11,13,45,10.5,149.0,2.05,13.0,153.5,115.95,92.92
2016,12,11,14,0,0.0,131.0,2.1,13.0,131.0,102.58,85.78
2016,12,11,14,15,0.0,120.5,2.0,12.5,120.5,94.74,79.14
2016,12,11,14,30,0.0,110.0,1.9,12.0,110.0,86.79,72.33
2016,12,11,14,45,0.0,98.0,1.85,12.0,98.0,77.71,64.29
2016,12,11,15,0,0.0,86.0,1.8,12.0,86.0,68.52,56.08
2016,12,11,15,15,0.0,73.0,1.5,11.5,73.0,58.53,47.13
2016,12,11,15,30,0.0,60.0,1.2,11.0,60.0,48.44,37.96
2016,12,11,15,45,0.0,46.5,0.95,11.0,46.5,37.88,28.19
2016,12,11,16,0,0.0,33.0,0.7,11.0,33.0,27.2,18.24
2016,12,11,16,15,0.0,21.0,0.7,10.5,21.0,17.33,8.37
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,7.4,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,3.84,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.5,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,14.51,0.0
2016,12,12,7,45,141.5,27.5,1.1,7.5,44.5,161.29,104.06
2016,12,12,8,0,283.0,38.0,1.2,8.0,72.0,268.07,218.26
2016,12,12,8,15,327.5,50.5,1.25,8.0,104.5,311.31,259.88
2016,12,12,8,30,372.0,63.0,1.3,8.0,137.0,353.93,298.05
2016,12,12,8,45,403.0,73.5,1.4,8.5,169.5,383.54,323.6
2016,12,12,9,0,434.0,84.0,1.5,9.0,202.0,411.5,346.66
2016,12,12,9,15,457.0,92.0,1.4,9.5,231.5,429.03,359.68
2016,12,12,9,30,480.0,100.0,1.3,10.0,261.0,444.39,370.27
2016,12,12,9,45,552.5,96.5,1.25,10.5,298.5,482.36,398.73
2016,12,12,10,0,625.0,93.0,1.2,11.0,336.0,510.3,418.3
2016,12,12,10,15,720.5,81.0,1.1,11.0,379.0,537.28,437.1
2016,12,12,10,30,816.0,69.0,1.0,11.0,422.0,556.89,449.32
2016,12,12,10,45,711.0,96.5,0.95,11.5,413.5,504.45,404.96
2016,12,12,11,0,606.0,124.0,0.9,12.0,405.0,451.79,361.23
2016,12,12,11,15,569.0,138.5,0.95,12.0,407.5,417.68,333.05
2016,12,12,11,30,532.0,153.0,1.0,12.0,410.0,389.16,308.66
2016,12,12,11,45,373.0,184.5,1.05,12.0,365.5,320.04,253.47
2016,12,12,12,0,214.0,216.0,1.1,12.0,321.0,263.64,209.23
2016,12,12,12,15,177.0,216.5,1.1,12.0,303.0,237.99,188.24
2016,12,12,12,30,140.0,217.0,1.1,12.0,285.0,215.1,169.69
2016,12,12,12,45,137.0,212.0,1.15,12.0,277.0,199.14,156.05
2016,12,12,13,0,134.0,207.0,1.2,12.0,269.0,183.3,142.7
2016,12,12,13,15,125.0,198.5,1.15,12.0,255.0,164.52,127.65
2016,12,12,13,30,116.0,190.0,1.1,12.0,241.0,146.67,114.32
2016,12,12,13,45,114.0,179.5,1.1,12.0,227.0,128.8,102.42
2016,12,12,14,0,112.0,169.0,1.1,12.0,213.0,118.9,100.29
2016,12,12,14,15,107.0,156.5,1.0,12.0,196.0,111.08,93.56
2016,12,12,14,30,102.0,144.0,0.9,12.0,179.0,103.05,86.59
2016,12,12,14,45,97.0,129.0,0.85,12.0,159.5,93.37,78.09
2016,12,12,15,0,92.0,114.0,0.8,12.0,140.0,83.42,69.27
2016,12,12,15,15,83.0,97.5,0.75,11.5,118.5,72.29,59.38
2016,12,12,15,30,74.0,81.0,0.7,11.0,97.0,60.87,49.05
2016,12,12,15,45,60.5,64.0,0.65,11.0,75.0,48.84,37.92
2016,12,12,16,0,47.0,47.0,0.6,11.0,53.0,36.52,26.38
2016,12,12,16,15,23.5,31.0,0.6,10.5,34.0,24.89,14.54
2016,12,12,16,30,0.0,15.0,0.6,10.0,15.0,12.38,0.0
2016,12,12,16,45,0.0,7.5,0.65,10.0,7.5,6.4,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.1,11.0,11.0,9.39,0.0
2016,12,13,7,45,52.0,26.0,1.2,11.5,32.5,74.35,42.69
2016,12,13,8,0,104.0,41.0,1.3,12.0,54.0,141.15,111.48
2016,12,13,8,15,133.0,57.5,1.35,12.0,80.0,178.78,146.39
2016,12,13,8,30,162.0,74.0,1.4,12.0,106.0,215.29,178.79
2016,12,13,8,45,180.0,89.5,1.5,12.5,132.0,241.87,201.67
2016,12,13,9,0,198.0,105.0,1.6,13.0,158.0,267.29,222.86
2016,12,13,9,15,211.0,118.5,1.55,13.0,182.5,285.49,237.7
2016,12,13,9,30,224.0,132.0,1.5,13.0,207.0,302.4,251.06
2016,12,13,9,45,172.5,148.0,1.45,13.5,209.0,267.68,220.96
2016,12,13,10,0,121.0,164.0,1.4,14.0,211.0,245.93,201.52
2016,12,13,10,15,60.5,133.5,1.4,14.0,157.0,159.62,129.74
2016,12,13,10,30,0.0,103.0,1.4,14.0,103.0,86.84,68.15
2016,12,13,10,45,139.5,147.5,1.4,14.0,212.5,217.79,178.0
2016,12,13,11,0,279.0,192.0,1.4,14.0,322.0,333.99,270.14
2016,12,13,11,15,280.0,197.5,1.4,14.0,330.0,325.1,261.0
2016,12,13,11,30,281.0,203.0,1.4,14.0,338.0,315.12,251.56
2016,12,13,11,45,270.0,206.5,1.4,14.0,337.5,297.36,235.95
2016,12,13,12,0,259.0,210.0,1.4,14.0,337.0,279.6,220.3
2016,12,13,12,15,165.0,209.5,1.3,14.0,290.0,228.85,180.01
2016,12,13,12,30,71.0,209.0,1.2,14.0,243.0,188.61,149.27
2016,12,13,12,45,35.5,177.0,1.15,14.0,194.0,149.98,118.76
2016,12,13,13,0,0.0,145.0,1.1,14.0,145.0,117.08,93.12
2016,12,13,13,15,11.0,156.0,1.05,14.0,160.5,125.48,99.76
2016,12,13,13,30,22.0,167.0,1.0,14.0,176.0,131.74,104.68
2016,12,13,13,45,11.0,112.5,0.95,14.0,117.0,90.74,71.3
2016,12,13,14,0,0.0,58.0,0.9,14.0,58.0,48.02,37.31
2016,12,13,14,15,0.0,53.0,0.8,14.0,53.0,43.85,33.71
2016,12,13,14,30,0.0,48.0,0.7,14.0,48.0,39.69,30.04
2016,12,13,14,45,0.0,43.0,0.65,14.0,43.0,35.53,26.34
2016,12,13,15,0,0.0,38.0,0.6,14.0,38.0,31.37,22.61
2016,12,13,15,15,0.0,32.0,0.55,13.5,32.0,26.4,18.14
2016,12,13,15,30,0.0,26.0,0.5,13.0,26.0,21.43,13.62
2016,12,13,15,45,0.0,20.0,0.45,13.0,20.0,16.46,9.03
2016,12,13,16,0,0.0,14.0,0.4,13.0,14.0,11.51,4.43
2016,12,13,16,15,0.0,9.0,0.4,13.0,9.0,7.39,0.32
2016,12,13,16,30,0.0,4.0,0.4,13.0,4.0,3.28,0.0
2016,12,13,16,45,0.0,2.0,0.45,13.0,2.0,1.71,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,2.1,12.0,6.0,5.12,0.0
2016,12,14,7,45,0.0,16.5,2.3,12.5,16.5,13.61,2.65
2016,12,14,8,0,0.0,27.0,2.5,13.0,27.0,22.31,12.59
2016,12,14,8,15,0.0,40.5,2.55,13.0,40.5,35.12,23.98
2016,12,14,8,30,0.0,54.0,2.6,13.0,54.0,47.91,35.25
2016,12,14,8,45,0.0,67.5,2.65,13.5,67.5,60.35,46.04
2016,12,14,9,0,0.0,81.0,2.7,14.0,81.0,72.54,56.48
2016,12,14,9,15,0.0,93.5,2.75,14.0,93.5,83.45,65.81
2016,12,14,9,30,0.0,106.0,2.8,14.0,106.0,94.25,74.93
2016,12,14,9,45,110.0,132.5,2.85,14.5,175.0,210.07,173.76
2016,12,14,10,0,220.0,159.0,2.9,15.0,244.0,313.23,258.38
2016,12,14,10,15,136.0,168.0,2.9,15.0,221.5,251.87,206.37
2016,12,14,10,30,52.0,177.0,2.9,15.0,199.0,195.46,158.7
2016,12,14,10,45,50.0,183.5,2.95,15.0,205.5,195.87,158.78
2016,12,14,11,0,48.0,190.0,3.0,15.0,212.0,196.25,158.72
2016,12,14,11,15,24.0,172.0,3.0,15.0,183.0,157.68,126.63
2016,12,14,11,30,0.0,154.0,3.0,15.0,154.0,129.24,103.04
2016,12,14,11,45,0.0,153.0,3.0,15.5,153.0,127.55,101.44
2016,12,14,12,0,0.0,152.0,3.0,16.0,152.0,125.92,99.88
2016,12,14,12,15,0.0,109.5,3.0,16.0,109.5,90.65,70.63
2016,12,14,12,30,0.0,67.0,3.0,16.0,67.0,55.56,41.32
2016,12,14,12,45,0.0,99.5,3.0,16.0,99.5,82.2,63.7
2016,12,14,13,0,0.0,132.0,3.0,16.0,132.0,107.22,84.59
2016,12,14,13,15,0.0,118.5,2.95,16.0,118.5,96.3,75.54
2016,12,14,13,30,0.0,105.0,2.9,16.0,105.0,85.56,66.66
2016,12,14,13,45,0.0,115.5,2.9,16.0,115.5,92.58,72.63
2016,12,14,14,0,0.0,126.0,2.9,16.0,126.0,99.18,81.9
2016,12,14,14,15,0.0,116.0,2.75,15.5,116.0,91.67,75.57
2016,12,14,14,30,0.0,106.0,2.6,15.0,106.0,84.05,69.1
2016,12,14,14,45,0.0,94.5,2.5,15.0,94.5,75.29,61.42
2016,12,14,15,0,0.0,83.0,2.4,15.0,83.0,66.44,53.58
2016,12,14,15,15,0.0,70.5,2.25,14.5,70.5,56.78,45.02
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,47.03,36.24
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,36.81,26.88
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,26.46,17.32
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,16.91,8.0
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,10.0,4.25,14.0,10.0,8.22,0.0
2016,12,15,8,0,0.0,17.0,4.3,14.0,17.0,14.0,5.71
2016,12,15,8,15,0.0,25.5,4.2,14.0,25.5,21.03,12.02
2016,12,15,8,30,0.0,34.0,4.1,14.0,34.0,28.07,18.24
2016,12,15,8,45,0.0,43.0,4.05,14.0,43.0,35.55,24.8
2016,12,15,9,0,0.0,52.0,4.0,14.0,52.0,43.04,31.32
2016,12,15,9,15,0.0,60.0,4.05,14.0,60.0,49.7,37.07
2016,12,15,9,30,0.0,68.0,4.1,14.0,68.0,56.61,42.97
2016,12,15,9,45,0.0,75.0,4.15,14.5,75.0,62.66,47.99
2016,12,15,10,0,0.0,82.0,4.2,15.0,82.0,68.68,52.94
2016,12,15,10,15,0.0,84.0,4.2,15.0,84.0,70.18,54.13
2016,12,15,10,30,0.0,86.0,4.2,15.0,86.0,71.74,55.37
2016,12,15,10,45,0.0,87.0,4.2,15.0,87.0,72.47,55.92
2016,12,15,11,0,0.0,88.0,4.2,15.0,88.0,73.24,56.5
2016,12,15,11,15,0.0,110.5,4.15,15.0,110.5,92.41,72.56
2016,12,15,11,30,0.0,133.0,4.1,15.0,133.0,111.29,88.28
2016,12,15,11,45,0.0,134.0,4.1,15.5,134.0,111.61,88.31
2016,12,15,12,0,0.0,135.0,4.1,16.0,135.0,111.92,88.39
2016,12,15,12,15,0.0,145.5,4.1,16.0,145.5,119.9,95.0
2016,12,15,12,30,0.0,156.0,4.1,16.0,156.0,127.48,101.3
2016,12,15,12,45,0.0,145.0,4.2,16.0,145.0,118.0,93.5
2016,12,15,13,0,0.0,134.0,4.3,16.0,134.0,108.76,85.89
2016,12,15,13,15,0.0,96.0,4.45,16.0,96.0,79.03,61.14
2016,12,15,13,30,0.0,58.0,4.6,16.0,58.0,48.04,35.12
2016,12,15,13,45,0.0,48.5,4.75,16.0,48.5,40.12,28.48
2016,12,15,14,0,0.0,39.0,4.9,16.0,39.0,32.22,23.01
2016,12,15,14,15,0.0,36.0,4.9,16.0,36.0,29.73,20.83
2016,12,15,14,30,0.0,33.0,4.9,16.0,33.0,27.23,18.63
2016,12,15,14,45,0.0,29.5,4.95,16.0,29.5,24.33,16.06
2016,12,15,15,0,0.0,26.0,5.0,16.0,26.0,21.43,13.46
2016,12,15,15,15,0.0,22.0,4.9,15.5,22.0,18.11,10.51
2016,12,15,15,30,0.0,18.0,4.8,15.0,18.0,14.81,7.52
2016,12,15,15,45,0.0,14.0,4.7,15.0,14.0,11.51,4.49
2016,12,15,16,0,0.0,10.0,4.6,15.0,10.0,8.21,1.45
2016,12,15,16,15,0.0,6.5,4.5,15.0,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,13.66,0.0
2016,12,16,7,45,204.0,26.0,3.9,8.5,48.5,195.72,105.2
2016,12,16,8,0,408.0,36.0,4.0,9.0,81.0,348.31,281.88
2016,12,16,8,15,492.5,43.0,4.15,9.0,120.5,413.53,346.19
2016,12,16,8,30,577.0,50.0,4.3,9.0,160.0,477.72,404.11
2016,12,16,8,45,632.5,54.5,4.5,9.5,200.5,517.78,439.42
2016,12,16,9,0,688.0,59.0,4.7,10.0,241.0,550.35,467.16
2016,12,16,9,15,722.0,62.5,4.75,10.0,277.5,570.4,483.73
2016,12,16,9,30,756.0,66.0,4.8,10.0,314.0,586.99,496.66
2016,12,16,9,45,785.5,67.0,4.85,10.5,347.0,594.22,500.56
2016,12,16,10,0,815.0,68.0,4.9,11.0,380.0,597.67,500.94
2016,12,16,10,15,830.5,69.5,4.9,11.0,406.0,589.35,492.25
2016,12,16,10,30,846.0,71.0,4.9,11.0,432.0,577.53,480.43
2016,12,16,10,45,855.5,72.5,4.9,11.0,451.0,558.84,462.75
2016,12,16,11,0,865.0,74.0,4.9,11.0,470.0,536.9,442.02
2016,12,16,11,15,870.5,75.0,4.85,11.0,482.5,509.26,416.12
2016,12,16,11,30,876.0,76.0,4.8,11.0,495.0,478.73,387.3
2016,12,16,11,45,876.0,77.0,4.8,11.0,499.5,443.12,353.87
2016,12,16,12,0,876.0,78.0,4.8,11.0,504.0,405.26,317.89
2016,12,16,12,15,875.5,77.5,4.7,11.0,501.5,363.75,278.16
2016,12,16,12,30,875.0,77.0,4.6,11.0,499.0,320.43,236.5
2016,12,16,12,45,871.5,76.0,4.6,11.0,489.5,274.31,192.76
2016,12,16,13,0,868.0,75.0,4.6,11.0,480.0,227.03,149.13
2016,12,16,13,15,860.0,74.0,4.55,11.0,462.5,178.18,107.39
2016,12,16,13,30,852.0,73.0,4.5,11.0,445.0,129.03,71.91
2016,12,16,13,45,836.5,72.0,4.5,11.0,421.0,79.54,48.77
2016,12,16,14,0,821.0,71.0,4.5,11.0,397.0,59.43,48.02
2016,12,16,14,15,801.5,69.0,4.4,11.0,366.5,58.13,46.92
2016,12,16,14,30,782.0,67.0,4.3,11.0,336.0,56.87,45.84
2016,12,16,14,45,752.0,64.0,4.2,11.0,300.5,54.74,43.95
2016,12,16,15,0,722.0,61.0,4.1,11.0,265.0,52.65,42.04
2016,12,16,15,15,677.0,56.5,3.75,10.5,225.5,49.19,38.92
2016,12,16,15,30,632.0,52.0,3.4,10.0,186.0,42.0,32.33
2016,12,16,15,45,564.0,45.5,3.05,9.5,146.0,37.08,27.65
2016,12,16,16,0,496.0,39.0,2.7,9.0,106.0,32.16,22.79
2016,12,16,16,15,248.0,35.5,2.55,8.5,69.0,27.52,17.11
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,24.0,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,105.0,6.0,1.2,1.5,8.5,0.0,0.0
2016,12,17,7,30,210.0,12.0,1.2,2.0,17.0,141.35,0.0
2016,12,17,7,45,359.0,21.5,1.3,3.0,51.5,280.58,145.04
2016,12,17,8,0,508.0,31.0,1.4,4.0,86.0,398.53,322.78
2016,12,17,8,15,586.5,37.5,1.55,4.5,127.5,461.33,385.52
2016,12,17,8,30,665.0,44.0,1.7,5.0,169.0,522.37,439.6
2016,12,17,8,45,713.5,48.0,1.9,5.5,210.5,558.43,471.33
2016,12,17,9,0,762.0,52.0,2.1,6.0,252.0,591.43,498.96
2016,12,17,9,15,793.0,55.0,2.2,6.5,289.5,608.37,512.01
2016,12,17,9,30,824.0,58.0,2.3,7.0,327.0,621.82,521.46
2016,12,17,9,45,845.0,60.0,2.4,7.5,359.5,624.0,521.4
2016,12,17,10,0,866.0,62.0,2.5,8.0,392.0,622.53,518.07
2016,12,17,10,15,880.0,63.5,2.5,8.0,418.5,608.34,505.01
2016,12,17,10,30,894.0,65.0,2.5,8.0,445.0,595.28,492.39
2016,12,17,10,45,902.5,66.5,2.55,8.5,465.0,575.65,473.53
2016,12,17,11,0,911.0,68.0,2.6,9.0,485.0,552.74,451.68
2016,12,17,11,15,916.0,68.5,2.6,9.0,497.0,523.83,425.26
2016,12,17,11,30,921.0,69.0,2.6,9.0,509.0,492.0,395.88
2016,12,17,11,45,921.5,69.5,2.6,9.5,514.0,455.48,361.39
2016,12,17,12,0,922.0,70.0,2.6,10.0,519.0,416.59,324.31
2016,12,17,12,15,921.0,70.0,2.55,10.0,516.0,374.52,284.51
2016,12,17,12,30,920.0,70.0,2.5,10.0,513.0,330.54,242.59
2016,12,17,12,45,910.0,71.0,2.5,10.0,502.0,283.52,198.51
2016,12,17,13,0,900.0,72.0,2.5,10.0,491.0,235.72,154.85
2016,12,17,13,15,891.5,71.0,2.4,10.0,473.5,186.03,112.51
2016,12,17,13,30,883.0,70.0,2.3,10.0,456.0,130.75,71.95
2016,12,17,13,45,869.0,68.5,2.25,10.0,431.0,79.38,47.39
2016,12,17,14,0,855.0,67.0,2.2,10.0,406.0,56.73,45.78
2016,12,17,14,15,835.0,65.0,2.05,10.0,375.5,55.33,44.61
2016,12,17,14,30,815.0,63.0,1.9,10.0,345.0,53.97,43.43
2016,12,17,14,45,786.0,60.0,1.75,10.0,308.5,51.74,41.44
2016,12,17,15,0,757.0,57.0,1.6,10.0,272.0,49.54,39.44
2016,12,17,15,15,713.5,53.0,1.4,9.0,232.0,46.4,36.67
2016,12,17,15,30,670.0,49.0,1.2,8.0,192.0,43.3,33.82
2016,12,17,15,45,600.0,43.0,1.05,7.5,150.5,38.28,29.03
2016,12,17,16,0,530.0,37.0,0.9,7.0,109.0,33.3,24.07
2016,12,17,16,15,265.0,35.5,0.95,6.5,71.5,27.56,17.44
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,25.25,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,100.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,18,7,30,200.0,11.0,1.3,1.0,15.0,134.13,0.0
2016,12,18,7,45,352.5,20.5,1.5,1.5,49.5,275.05,132.88
2016,12,18,8,0,505.0,30.0,1.7,2.0,84.0,395.61,322.56
2016,12,18,8,15,585.5,36.0,1.7,2.5,125.5,459.0,386.69
2016,12,18,8,30,666.0,42.0,1.7,3.0,167.0,520.72,441.3
2016,12,18,8,45,717.0,46.0,1.7,3.5,208.5,558.34,473.57
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,593.01,501.61
2016,12,18,9,15,800.0,52.5,1.7,4.5,288.0,610.01,514.2
2016,12,18,9,30,832.0,55.0,1.7,5.0,326.0,623.54,523.2
2016,12,18,9,45,852.0,58.0,1.75,6.0,359.0,626.33,522.48
2016,12,18,10,0,872.0,61.0,1.8,7.0,392.0,620.85,515.08
2016,12,18,10,15,887.5,62.5,1.8,7.0,419.5,612.18,506.3
2016,12,18,10,30,903.0,64.0,1.8,7.0,447.0,599.95,494.39
2016,12,18,10,45,913.5,65.0,1.85,7.5,467.5,580.76,476.13
2016,12,18,11,0,924.0,66.0,1.9,8.0,488.0,558.18,454.79
2016,12,18,11,15,929.5,66.5,1.9,8.0,501.0,529.25,428.55
2016,12,18,11,30,935.0,67.0,1.9,8.0,514.0,497.33,399.29
2016,12,18,11,45,937.5,67.5,1.95,8.5,519.0,461.26,365.48
2016,12,18,12,0,940.0,68.0,2.0,9.0,524.0,422.61,328.83
2016,12,18,12,15,938.5,67.5,2.05,9.0,521.5,379.28,288.28
2016,12,18,12,30,937.0,67.0,2.1,9.0,519.0,334.08,245.51
2016,12,18,12,45,932.5,66.5,2.2,9.5,508.5,286.45,200.35
2016,12,18,13,0,928.0,66.0,2.3,10.0,498.0,237.58,155.18
2016,12,18,13,15,919.5,65.5,2.35,10.0,480.5,187.1,112.1
2016,12,18,13,30,911.0,65.0,2.4,10.0,463.0,136.18,75.16
2016,12,18,13,45,897.5,63.5,2.5,10.0,438.0,84.12,50.09
2016,12,18,14,0,884.0,62.0,2.6,10.0,413.0,59.3,48.09
2016,12,18,14,15,865.0,60.0,2.5,9.5,382.0,57.36,46.52
2016,12,18,14,30,846.0,58.0,2.4,9.0,351.0,50.31,40.27
2016,12,18,14,45,817.0,55.5,2.3,9.0,314.5,48.36,38.54
2016,12,18,15,0,788.0,53.0,2.2,9.0,278.0,46.45,36.78
2016,12,18,15,15,746.5,49.5,1.9,8.0,238.0,43.63,34.3
2016,12,18,15,30,705.0,46.0,1.6,7.0,198.0,40.85,31.73
2016,12,18,15,45,638.5,40.5,1.35,6.5,156.0,36.19,27.26
2016,12,18,16,0,572.0,35.0,1.1,6.0,114.0,31.56,22.64
2016,12,18,16,15,453.5,27.0,1.1,5.5,75.5,24.43,14.98
2016,12,18,16,30,335.0,19.0,1.1,5.0,37.0,17.3,0.0
2016,12,18,16,45,167.5,9.5,1.15,4.5,18.5,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,79.0,5.5,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,158.0,11.0,1.3,1.0,14.0,107.85,0.0
2016,12,19,7,45,304.5,21.0,1.45,2.0,46.5,251.86,111.01
2016,12,19,8,0,451.0,31.0,1.6,3.0,79.0,370.73,300.22
2016,12,19,8,15,533.0,38.0,1.65,3.5,119.0,426.01,358.23
2016,12,19,8,30,615.0,45.0,1.7,4.0,159.0,489.87,414.82
2016,12,19,8,45,667.5,49.0,1.75,4.5,199.5,528.87,448.52
2016,12,19,9,0,720.0,53.0,1.8,5.0,240.0,564.87,478.06
2016,12,19,9,15,753.0,56.0,1.85,5.5,277.0,583.59,492.43
2016,12,19,9,30,786.0,59.0,1.9,6.0,314.0,598.91,503.27
2016,12,19,9,45,807.5,61.5,2.0,6.5,346.0,602.69,504.63
2016,12,19,10,0,829.0,64.0,2.1,7.0,378.0,602.92,502.78
2016,12,19,10,15,844.0,66.0,2.2,7.5,404.5,594.97,494.14
2016,12,19,10,30,859.0,68.0,2.3,8.0,431.0,583.49,482.4
2016,12,19,10,45,867.5,69.5,2.4,8.5,450.5,564.29,464.23
2016,12,19,11,0,876.0,71.0,2.5,9.0,470.0,541.85,443.1
2016,12,19,11,15,882.0,71.5,2.45,9.0,483.0,512.2,416.12
2016,12,19,11,30,888.0,72.0,2.4,9.0,496.0,482.11,388.14
2016,12,19,11,45,889.5,72.5,2.4,9.5,501.0,447.33,355.23
2016,12,19,12,0,891.0,73.0,2.4,10.0,506.0,410.17,319.76
2016,12,19,12,15,890.0,73.0,2.4,10.0,503.5,369.48,281.38
2016,12,19,12,30,889.0,73.0,2.4,10.0,501.0,326.93,240.92
2016,12,19,12,45,747.5,99.0,2.45,10.5,454.0,264.83,189.17
2016,12,19,13,0,606.0,125.0,2.5,11.0,407.0,217.79,152.24
2016,12,19,13,15,564.0,130.0,2.45,11.0,385.0,180.43,122.07
2016,12,19,13,30,522.0,135.0,2.4,11.0,363.0,143.84,96.36
2016,12,19,13,45,489.5,132.5,2.35,11.0,337.5,108.2,77.5
2016,12,19,14,0,457.0,130.0,2.3,11.0,312.0,90.92,76.1
2016,12,19,14,15,625.5,96.5,2.1,10.5,325.0,71.74,59.22
2016,12,19,14,30,794.0,63.0,1.9,10.0,338.0,53.73,43.19
2016,12,19,14,45,764.5,60.5,1.75,10.0,303.0,51.92,41.6
2016,12,19,15,0,735.0,58.0,1.6,10.0,268.0,50.16,40.0
2016,12,19,15,15,691.5,53.5,1.4,9.0,228.5,46.63,36.89
2016,12,19,15,30,648.0,49.0,1.2,8.0,189.0,43.12,33.67
2016,12,19,15,45,578.5,43.5,1.05,7.5,148.5,38.58,29.32
2016,12,19,16,0,509.0,38.0,0.9,7.0,108.0,31.27,22.31
2016,12,19,16,15,391.5,29.0,0.9,6.5,71.5,23.96,14.62
2016,12,19,16,30,274.0,20.0,0.9,6.0,35.0,16.63,0.0
2016,12,19,16,45,137.0,10.0,0.95,6.0,17.5,8.54,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
