Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,60.0,5.0,1.2,2.5,6.0,0.0,0.0
2016,12,20,7,30,120.0,10.0,1.3,3.0,12.0,83.25,0.0
2016,12,20,7,45,263.0,20.5,1.4,4.0,42.5,224.05,88.14
2016,12,20,8,0,406.0,31.0,1.5,5.0,73.0,341.46,274.0
2016,12,20,8,15,489.0,38.0,1.5,5.5,111.5,404.83,337.75
2016,12,20,8,30,572.0,45.0,1.5,6.0,150.0,467.92,393.14
2016,12,20,8,45,622.5,49.5,1.55,6.5,189.0,499.57,420.96
2016,12,20,9,0,673.0,54.0,1.6,7.0,228.0,535.03,450.03
2016,12,20,9,15,706.5,57.5,1.55,7.5,263.5,555.06,464.87
2016,12,20,9,30,740.0,61.0,1.5,8.0,299.0,571.83,476.25
2016,12,20,9,45,768.0,62.0,1.5,8.5,331.5,578.66,479.58
2016,12,20,10,0,796.0,63.0,1.5,9.0,364.0,581.9,479.69
2016,12,20,10,15,811.5,64.5,1.55,9.5,389.5,574.44,471.47
2016,12,20,10,30,827.0,66.0,1.6,10.0,415.0,563.56,460.35
2016,12,20,10,45,837.0,67.0,1.65,11.0,434.5,545.62,442.62
2016,12,20,11,0,847.0,68.0,1.7,12.0,454.0,522.05,420.3
2016,12,20,11,15,631.5,122.0,1.7,12.0,414.0,442.55,355.44
2016,12,20,11,30,416.0,176.0,1.7,12.0,374.0,362.08,290.53
2016,12,20,11,45,640.0,123.0,1.75,12.5,432.0,391.42,309.24
2016,12,20,12,0,864.0,70.0,1.8,13.0,490.0,398.47,306.78
2016,12,20,12,15,863.0,70.0,1.85,13.0,488.0,359.08,270.05
2016,12,20,12,30,862.0,70.0,1.9,13.0,486.0,317.89,231.49
2016,12,20,12,45,852.0,71.5,1.95,13.5,475.5,271.12,188.2
2016,12,20,13,0,842.0,73.0,2.0,14.0,465.0,225.95,147.15
2016,12,20,13,15,834.0,72.0,2.05,14.0,448.5,178.59,107.05
2016,12,20,13,30,826.0,71.0,2.1,14.0,432.0,130.93,72.27
2016,12,20,13,45,812.5,69.5,2.15,14.0,409.0,82.57,47.94
2016,12,20,14,0,799.0,68.0,2.2,14.0,386.0,56.81,45.11
2016,12,20,14,15,779.0,65.5,2.05,13.5,356.5,55.08,43.74
2016,12,20,14,30,759.0,63.0,1.9,13.0,327.0,53.36,42.35
2016,12,20,14,45,732.0,60.0,1.75,13.0,293.0,51.19,40.44
2016,12,20,15,0,705.0,57.0,1.6,13.0,259.0,49.05,38.52
2016,12,20,15,15,663.0,53.0,1.45,12.0,221.5,45.97,35.84
2016,12,20,15,30,621.0,49.0,1.3,11.0,184.0,42.92,33.08
2016,12,20,15,45,558.0,43.0,1.15,10.5,145.0,34.88,25.65
2016,12,20,16,0,495.0,37.0,1.0,10.0,106.0,30.33,21.2
2016,12,20,16,15,381.5,28.5,1.0,9.5,70.0,23.46,14.07
2016,12,20,16,30,268.0,20.0,1.0,9.0,34.0,16.59,0.0
2016,12,20,16,45,134.0,10.0,1.05,8.5,17.0,8.54,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,16.0,1.15,7.5,34.5,163.89,55.2
2016,12,21,8,0,359.0,32.0,1.3,8.0,69.0,311.98,247.02
2016,12,21,8,15,442.5,39.5,1.4,8.5,106.0,376.15,310.66
2016,12,21,8,30,526.0,47.0,1.5,9.0,143.0,440.08,366.61
2016,12,21,8,45,577.5,52.5,1.6,9.5,181.0,478.9,399.96
2016,12,21,9,0,629.0,58.0,1.7,10.0,219.0,515.51,429.98
2016,12,21,9,15,664.5,61.5,1.75,10.5,254.5,536.3,446.0
2016,12,21,9,30,700.0,65.0,1.8,11.0,290.0,550.89,456.43
2016,12,21,9,45,733.0,65.5,1.9,11.5,322.5,561.0,462.97
2016,12,21,10,0,766.0,66.0,2.0,12.0,355.0,567.42,466.15
2016,12,21,10,15,782.5,68.0,2.0,12.0,381.0,561.77,459.89
2016,12,21,10,30,799.0,70.0,2.0,12.0,407.0,552.72,450.74
2016,12,21,10,45,810.0,71.0,2.05,12.5,426.5,536.06,434.79
2016,12,21,11,0,821.0,72.0,2.1,13.0,446.0,516.21,416.02
2016,12,21,11,15,828.0,73.0,2.1,13.5,459.0,491.23,392.65
2016,12,21,11,30,835.0,74.0,2.1,14.0,472.0,463.36,366.55
2016,12,21,11,45,838.5,74.0,2.1,14.5,477.5,430.23,335.81
2016,12,21,12,0,842.0,74.0,2.1,15.0,483.0,394.7,302.56
2016,12,21,12,15,842.0,74.0,2.1,15.0,481.5,355.71,266.52
2016,12,21,12,30,842.0,74.0,2.1,15.0,480.0,314.89,228.45
2016,12,21,12,45,839.0,73.0,2.15,15.0,471.0,270.77,187.7
2016,12,21,13,0,836.0,72.0,2.2,15.0,462.0,225.47,146.69
2016,12,21,13,15,828.5,71.0,2.15,15.0,446.0,178.53,106.85
2016,12,21,13,30,821.0,70.0,2.1,15.0,430.0,131.25,72.15
2016,12,21,13,45,811.0,68.0,2.1,15.0,408.0,82.94,47.27
2016,12,21,14,0,801.0,66.0,2.1,15.0,386.0,55.29,43.58
2016,12,21,14,15,782.5,64.0,2.0,15.0,357.0,53.93,42.46
2016,12,21,14,30,764.0,62.0,1.9,15.0,328.0,52.6,41.32
2016,12,21,14,45,738.5,59.0,1.85,15.0,294.5,50.42,39.42
2016,12,21,15,0,713.0,56.0,1.8,15.0,261.0,48.26,37.5
2016,12,21,15,15,672.5,52.0,1.6,14.0,223.5,45.16,34.82
2016,12,21,15,30,632.0,48.0,1.4,13.0,186.0,42.08,32.06
2016,12,21,15,45,568.5,42.0,1.2,12.5,146.5,37.1,27.42
2016,12,21,16,0,505.0,36.0,1.0,12.0,107.0,29.5,20.3
2016,12,21,16,15,394.0,28.0,1.05,11.5,71.5,23.04,13.65
2016,12,21,16,30,283.0,20.0,1.1,11.0,36.0,16.58,0.0
2016,12,21,16,45,141.5,10.0,1.15,10.5,18.0,8.54,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,16.0,1.5,6.5,36.5,179.06,53.09
2016,12,22,8,0,408.0,32.0,1.5,7.0,73.0,343.74,272.19
2016,12,22,8,15,494.5,39.0,1.45,7.5,112.5,409.78,338.62
2016,12,22,8,30,581.0,46.0,1.4,8.0,152.0,475.4,395.53
2016,12,22,8,45,637.0,51.0,1.35,8.5,192.5,511.03,425.8
2016,12,22,9,0,693.0,56.0,1.3,9.0,233.0,550.97,457.4
2016,12,22,9,15,727.0,59.0,1.25,9.5,270.0,570.95,471.82
2016,12,22,9,30,761.0,62.0,1.2,10.0,307.0,587.51,482.74
2016,12,22,9,45,785.5,64.5,1.15,10.5,339.0,593.83,485.09
2016,12,22,10,0,810.0,67.0,1.1,11.0,371.0,596.56,484.3
2016,12,22,10,15,825.5,68.5,1.15,11.5,397.5,588.98,476.2
2016,12,22,10,30,841.0,70.0,1.2,12.0,424.0,577.92,465.21
2016,12,22,10,45,851.5,71.0,1.25,13.0,444.0,559.99,447.87
2016,12,22,11,0,862.0,72.0,1.3,14.0,464.0,538.78,427.72
2016,12,22,11,15,868.0,73.0,1.35,14.0,477.0,512.09,404.49
2016,12,22,11,30,874.0,74.0,1.4,14.0,490.0,482.46,378.35
2016,12,22,11,45,876.5,74.5,1.5,14.5,495.5,448.02,347.31
2016,12,22,12,0,879.0,75.0,1.6,15.0,501.0,411.58,313.91
2016,12,22,12,15,878.5,74.5,1.65,15.0,499.5,371.25,277.13
2016,12,22,12,30,878.0,74.0,1.7,15.0,498.0,329.06,238.19
2016,12,22,12,45,876.5,73.0,1.75,15.0,489.0,284.49,197.1
2016,12,22,13,0,875.0,72.0,1.8,15.0,480.0,238.51,155.48
2016,12,22,13,15,867.0,71.0,1.7,15.0,463.5,185.85,110.96
2016,12,22,13,30,859.0,70.0,1.6,15.0,447.0,136.56,74.65
2016,12,22,13,45,847.0,68.0,1.55,15.0,423.5,86.17,48.32
2016,12,22,14,0,835.0,66.0,1.5,15.0,400.0,55.67,43.91
2016,12,22,14,15,815.5,64.0,1.3,15.0,370.0,54.28,42.77
2016,12,22,14,30,796.0,62.0,1.1,15.0,340.0,52.91,41.61
2016,12,22,14,45,767.5,59.5,0.95,15.0,305.0,51.08,40.02
2016,12,22,15,0,739.0,57.0,0.8,15.0,270.0,49.29,38.44
2016,12,22,15,15,696.5,53.0,0.75,14.5,231.0,46.17,35.67
2016,12,22,15,30,654.0,49.0,0.7,14.0,192.0,43.07,32.84
2016,12,22,15,45,585.0,43.5,0.7,13.5,151.5,38.52,28.58
2016,12,22,16,0,516.0,38.0,0.7,13.0,111.0,31.21,21.74
2016,12,22,16,15,403.0,29.5,0.7,12.5,74.0,24.34,14.77
2016,12,22,16,30,290.0,21.0,0.7,12.0,37.0,17.46,1.23
2016,12,22,16,45,145.0,10.5,0.75,11.5,18.5,8.96,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,18.0,17.5,4.8,9.0,19.0,28.7,2.34
2016,12,23,8,0,36.0,35.0,4.9,9.0,38.0,76.87,56.91
2016,12,23,8,15,53.5,51.5,4.95,9.0,59.5,106.98,86.12
2016,12,23,8,30,71.0,68.0,5.0,9.0,81.0,135.75,112.49
2016,12,23,8,45,80.5,84.5,5.05,9.5,102.5,158.28,132.63
2016,12,23,9,0,90.0,101.0,5.1,10.0,124.0,179.93,151.51
2016,12,23,9,15,96.5,116.5,5.0,10.0,144.5,197.34,166.55
2016,12,23,9,30,103.0,132.0,4.9,10.0,165.0,213.94,180.56
2016,12,23,9,45,108.5,145.5,4.85,10.5,183.5,226.54,190.59
2016,12,23,10,0,114.0,159.0,4.8,11.0,202.0,238.34,199.72
2016,12,23,10,15,57.0,87.0,4.6,11.0,108.5,120.21,98.81
2016,12,23,10,30,0.0,15.0,4.4,11.0,15.0,12.36,5.07
2016,12,23,10,45,0.0,38.0,4.2,11.5,38.0,31.41,21.5
2016,12,23,11,0,0.0,61.0,4.0,12.0,61.0,50.54,37.84
2016,12,23,11,15,0.0,74.5,4.0,12.0,74.5,61.82,47.42
2016,12,23,11,30,0.0,88.0,4.0,12.0,88.0,73.14,57.03
2016,12,23,11,45,0.0,48.0,4.0,12.5,48.0,39.73,28.43
2016,12,23,12,0,0.0,8.0,4.0,13.0,8.0,6.6,0.0
2016,12,23,12,15,0.0,36.0,4.25,12.5,36.0,29.77,19.91
2016,12,23,12,30,0.0,64.0,4.5,12.0,64.0,53.06,39.9
2016,12,23,12,45,7.0,118.0,4.75,12.0,121.5,98.73,78.5
2016,12,23,13,0,14.0,172.0,5.0,12.0,179.0,140.44,113.37
2016,12,23,13,15,7.0,152.0,5.0,12.0,155.5,122.54,98.63
2016,12,23,13,30,0.0,132.0,5.0,12.0,132.0,105.74,84.86
2016,12,23,13,45,0.0,119.5,5.0,12.0,119.5,95.71,76.45
2016,12,23,14,0,0.0,107.0,5.0,12.0,107.0,86.01,71.52
2016,12,23,14,15,0.0,99.0,4.85,11.5,99.0,79.83,66.24
2016,12,23,14,30,0.0,91.0,4.7,11.0,91.0,73.58,60.84
2016,12,23,14,45,0.0,81.5,4.55,11.0,81.5,66.17,54.23
2016,12,23,15,0,0.0,72.0,4.4,11.0,72.0,58.69,47.49
2016,12,23,15,15,0.0,61.5,4.05,10.5,61.5,50.41,40.04
2016,12,23,15,30,0.0,51.0,3.7,10.0,51.0,42.04,32.41
2016,12,23,15,45,0.0,40.0,3.35,10.0,40.0,33.08,24.09
2016,12,23,16,0,0.0,29.0,3.0,10.0,29.0,23.94,15.58
2016,12,23,16,15,0.0,19.5,2.75,9.5,19.5,16.07,8.01
2016,12,23,16,30,0.0,10.0,2.5,9.0,10.0,8.22,0.0
2016,12,23,16,45,0.0,5.0,2.3,8.5,5.0,4.27,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.5,15.0,1.6,6.5,35.5,180.74,37.17
2016,12,24,8,0,421.0,30.0,1.7,7.0,71.0,350.25,275.88
2016,12,24,8,15,507.5,36.5,1.9,7.0,110.5,415.51,344.78
2016,12,24,8,30,594.0,43.0,2.1,7.0,150.0,474.29,398.81
2016,12,24,8,45,651.0,47.0,2.35,7.5,190.5,516.58,436.13
2016,12,24,9,0,708.0,51.0,2.6,8.0,231.0,556.05,469.4
2016,12,24,9,15,742.0,54.0,2.65,8.0,268.0,575.98,485.78
2016,12,24,9,30,776.0,57.0,2.7,8.0,305.0,592.6,498.68
2016,12,24,9,45,803.5,58.5,2.8,8.5,338.5,599.68,502.66
2016,12,24,10,0,831.0,60.0,2.9,9.0,372.0,603.12,503.28
2016,12,24,10,15,846.5,61.5,2.95,9.0,398.5,591.18,492.2
2016,12,24,10,30,862.0,63.0,3.0,9.0,425.0,580.55,481.72
2016,12,24,10,45,873.5,64.0,3.1,9.5,445.5,563.62,465.16
2016,12,24,11,0,885.0,65.0,3.2,10.0,466.0,543.36,445.56
2016,12,24,11,15,891.0,65.5,3.2,10.0,479.5,516.51,420.8
2016,12,24,11,30,897.0,66.0,3.2,10.0,493.0,486.72,393.11
2016,12,24,11,45,900.0,66.0,3.25,10.0,499.0,452.31,361.13
2016,12,24,12,0,903.0,66.0,3.3,10.0,505.0,415.39,326.31
2016,12,24,12,15,902.5,66.0,3.3,10.0,503.5,374.88,287.79
2016,12,24,12,30,902.0,66.0,3.3,10.0,502.0,332.43,247.05
2016,12,24,12,45,891.5,68.0,3.3,10.0,492.0,287.4,204.35
2016,12,24,13,0,881.0,70.0,3.3,10.0,482.0,241.58,161.78
2016,12,24,13,15,873.0,69.0,3.25,10.0,465.5,193.18,119.39
2016,12,24,13,30,865.0,68.0,3.2,10.0,449.0,144.34,82.05
2016,12,24,13,45,854.0,66.0,3.15,10.0,426.0,88.56,49.48
2016,12,24,14,0,843.0,64.0,3.1,10.0,403.0,54.22,43.49
2016,12,24,14,15,825.0,62.5,2.95,10.0,373.5,53.18,42.64
2016,12,24,14,30,807.0,61.0,2.8,10.0,344.0,52.19,41.8
2016,12,24,14,45,780.5,58.0,2.65,10.0,309.5,49.95,39.8
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,47.71,37.78
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.0,44.97,35.31
2016,12,24,15,30,673.0,48.0,1.8,9.0,197.0,42.26,32.79
2016,12,24,15,45,609.5,42.5,1.45,8.5,157.0,37.68,28.45
2016,12,24,16,0,546.0,37.0,1.1,8.0,117.0,33.13,23.98
2016,12,24,16,15,434.0,29.0,1.1,7.5,79.0,26.08,16.78
2016,12,24,16,30,322.0,21.0,1.1,7.0,41.0,17.44,3.17
2016,12,24,16,45,161.0,10.5,1.1,6.5,20.5,8.96,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,15.0,1.25,4.5,35.0,177.32,28.85
2016,12,25,8,0,411.0,30.0,1.3,5.0,70.0,343.92,271.38
2016,12,25,8,15,498.5,37.0,1.5,5.5,109.5,410.48,341.27
2016,12,25,8,30,586.0,44.0,1.7,6.0,149.0,470.2,395.48
2016,12,25,8,45,640.5,48.5,1.9,6.5,189.0,511.64,431.97
2016,12,25,9,0,695.0,53.0,2.1,7.0,229.0,550.24,464.44
2016,12,25,9,15,729.5,56.0,2.15,7.5,266.0,570.75,480.41
2016,12,25,9,30,764.0,59.0,2.2,8.0,303.0,587.94,492.85
2016,12,25,9,45,782.5,62.5,2.25,8.5,334.5,591.9,494.12
2016,12,25,10,0,801.0,66.0,2.3,9.0,366.0,592.46,492.33
2016,12,25,10,15,817.0,68.0,2.3,9.0,393.0,586.25,485.59
2016,12,25,10,30,833.0,70.0,2.3,9.0,420.0,576.55,475.8
2016,12,25,10,45,596.5,123.0,2.3,9.5,380.0,476.47,392.51
2016,12,25,11,0,360.0,176.0,2.3,10.0,340.0,366.38,301.49
2016,12,25,11,15,321.5,188.0,2.3,10.0,337.5,342.39,280.87
2016,12,25,11,30,283.0,200.0,2.3,10.0,335.0,319.34,260.69
2016,12,25,11,45,302.5,199.5,2.35,10.5,345.5,311.2,251.92
2016,12,25,12,0,322.0,199.0,2.4,11.0,356.0,300.85,240.93
2016,12,25,12,15,252.5,207.0,2.4,11.0,330.0,264.59,210.72
2016,12,25,12,30,183.0,215.0,2.4,11.0,304.0,231.05,183.52
2016,12,25,12,45,251.0,203.0,2.4,11.0,322.0,226.8,176.44
2016,12,25,13,0,319.0,191.0,2.4,11.0,340.0,214.09,161.71
2016,12,25,13,15,578.5,131.5,2.35,11.0,391.0,191.14,130.26
2016,12,25,13,30,838.0,72.0,2.3,11.0,442.0,141.49,80.03
2016,12,25,13,45,825.0,70.0,2.25,11.0,418.5,92.09,52.14
2016,12,25,14,0,812.0,68.0,2.2,11.0,395.0,56.87,45.69
2016,12,25,14,15,793.0,66.0,2.05,11.0,366.0,55.52,44.57
2016,12,25,14,30,774.0,64.0,1.9,11.0,337.0,54.2,43.44
2016,12,25,14,45,748.5,60.5,1.8,11.0,303.0,51.64,41.17
2016,12,25,15,0,723.0,57.0,1.7,11.0,269.0,49.08,38.87
2016,12,25,15,15,682.0,53.5,1.55,10.0,231.0,46.4,36.55
2016,12,25,15,30,641.0,50.0,1.4,9.0,193.0,43.77,34.17
2016,12,25,15,45,580.0,44.0,1.25,8.5,153.5,38.84,29.51
2016,12,25,16,0,519.0,38.0,1.1,8.0,114.0,31.12,22.21
2016,12,25,16,15,411.0,30.0,1.2,7.5,77.5,24.68,15.66
2016,12,25,16,30,303.0,22.0,1.3,7.0,41.0,18.26,4.41
2016,12,25,16,45,151.5,11.0,1.4,6.5,20.5,9.39,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,222.0,14.0,1.35,2.5,35.5,185.78,22.85
2016,12,26,8,0,444.0,28.0,1.5,3.0,71.0,353.75,280.99
2016,12,26,8,15,528.5,34.0,1.55,3.5,110.5,419.69,351.53
2016,12,26,8,30,613.0,40.0,1.6,4.0,150.0,484.37,409.42
2016,12,26,8,45,663.0,45.0,1.65,4.5,190.0,523.12,443.24
2016,12,26,9,0,713.0,50.0,1.7,5.0,230.0,559.28,473.15
2016,12,26,9,15,746.5,53.0,1.7,5.5,267.0,579.07,488.28
2016,12,26,9,30,780.0,56.0,1.7,6.0,304.0,595.57,499.88
2016,12,26,9,45,798.0,59.5,1.75,7.0,336.0,599.18,500.01
2016,12,26,10,0,816.0,63.0,1.8,8.0,368.0,599.36,497.08
2016,12,26,10,15,832.0,64.5,1.8,8.5,395.0,592.46,488.95
2016,12,26,10,30,848.0,66.0,1.8,9.0,422.0,582.04,477.82
2016,12,26,10,45,856.0,68.0,1.85,9.5,442.0,564.14,460.83
2016,12,26,11,0,864.0,70.0,1.9,10.0,462.0,543.02,440.98
2016,12,26,11,15,870.5,70.5,1.8,10.0,475.5,514.49,415.12
2016,12,26,11,30,877.0,71.0,1.7,10.0,489.0,485.65,388.43
2016,12,26,11,45,878.5,72.0,1.65,10.5,495.0,452.32,357.14
2016,12,26,12,0,880.0,73.0,1.6,11.0,501.0,416.57,323.35
2016,12,26,12,15,879.5,72.5,1.55,11.0,499.5,376.48,286.08
2016,12,26,12,30,879.0,72.0,1.5,11.0,498.0,334.51,246.68
2016,12,26,12,45,874.5,71.5,1.45,11.5,489.0,289.79,204.53
2016,12,26,13,0,870.0,71.0,1.4,12.0,480.0,243.89,162.12
2016,12,26,13,15,861.5,70.0,1.35,12.0,463.5,195.97,120.67
2016,12,26,13,30,853.0,69.0,1.3,12.0,447.0,142.55,79.5
2016,12,26,13,45,841.0,67.5,1.3,12.0,424.0,92.87,51.27
2016,12,26,14,0,829.0,66.0,1.3,12.0,401.0,55.53,44.3
2016,12,26,14,15,810.0,64.0,1.2,11.5,371.5,54.13,43.25
2016,12,26,14,30,791.0,62.0,1.1,11.0,342.0,52.77,42.17
2016,12,26,14,45,763.0,59.5,1.05,11.0,307.5,50.94,40.56
2016,12,26,15,0,735.0,57.0,1.0,11.0,273.0,49.15,38.95
2016,12,26,15,15,694.5,53.0,1.0,10.5,235.0,46.04,36.17
2016,12,26,15,30,654.0,49.0,1.0,10.0,197.0,42.94,33.31
2016,12,26,15,45,590.0,43.5,1.0,9.5,157.0,38.4,29.03
2016,12,26,16,0,526.0,38.0,1.0,9.0,117.0,31.11,22.14
2016,12,26,16,15,420.0,30.0,1.05,8.0,79.5,24.67,15.7
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,18.24,5.16
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,9.39,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,186.0,15.0,0.65,4.5,33.0,164.54,12.32
2016,12,27,8,0,372.0,30.0,0.6,5.0,66.0,319.01,249.04
2016,12,27,8,15,459.5,38.0,0.65,5.5,104.5,386.64,318.61
2016,12,27,8,30,547.0,46.0,0.7,6.0,143.0,454.4,377.52
2016,12,27,8,45,606.5,50.5,0.75,6.5,182.5,497.85,414.29
2016,12,27,9,0,666.0,55.0,0.8,7.0,222.0,534.38,444.07
2016,12,27,9,15,701.0,58.5,0.8,7.5,259.0,556.26,460.39
2016,12,27,9,30,736.0,62.0,0.8,8.0,296.0,574.86,473.3
2016,12,27,9,45,763.0,64.0,0.85,8.5,328.5,583.07,478.08
2016,12,27,10,0,790.0,66.0,0.9,9.0,361.0,587.71,479.74
2016,12,27,10,15,806.5,68.0,1.0,9.5,388.0,582.23,473.77
2016,12,27,10,30,823.0,70.0,1.1,10.0,415.0,573.27,464.84
2016,12,27,10,45,832.5,71.5,1.2,10.5,435.5,556.28,449.4
2016,12,27,11,0,842.0,73.0,1.3,11.0,456.0,536.08,431.08
2016,12,27,11,15,849.0,73.5,1.4,11.5,469.5,510.4,408.04
2016,12,27,11,30,856.0,74.0,1.5,12.0,483.0,481.78,382.09
2016,12,27,11,45,858.5,75.0,1.65,12.5,489.0,448.86,352.27
2016,12,27,12,0,861.0,76.0,1.8,13.0,495.0,413.48,319.67
2016,12,27,12,15,860.5,75.5,1.85,13.0,494.0,373.33,282.86
2016,12,27,12,30,860.0,75.0,1.9,13.0,493.0,331.33,243.84
2016,12,27,12,45,851.5,76.0,1.95,13.0,483.5,286.92,202.77
2016,12,27,13,0,843.0,77.0,2.0,13.0,474.0,241.69,161.5
2016,12,27,13,15,778.0,83.5,1.95,13.0,440.5,191.48,120.54
2016,12,27,13,30,713.0,90.0,1.9,13.0,407.0,141.65,84.17
2016,12,27,13,45,630.0,103.5,1.9,13.0,372.5,105.54,66.78
2016,12,27,14,0,547.0,117.0,1.9,13.0,338.0,84.75,70.01
2016,12,27,14,15,526.0,111.0,1.8,12.5,311.5,79.51,65.62
2016,12,27,14,30,505.0,105.0,1.7,12.0,285.0,75.82,62.55
2016,12,27,14,45,476.0,99.5,1.6,12.0,256.0,72.36,59.52
2016,12,27,15,0,447.0,94.0,1.5,12.0,227.0,68.89,56.43
2016,12,27,15,15,418.5,84.5,1.35,11.0,195.0,62.57,50.92
2016,12,27,15,30,390.0,75.0,1.2,10.0,163.0,56.12,45.16
2016,12,27,15,45,349.0,62.5,1.05,9.5,130.0,47.29,37.0
2016,12,27,16,0,308.0,50.0,0.9,9.0,97.0,38.25,28.51
2016,12,27,16,15,236.0,37.0,0.95,8.5,66.0,28.53,19.06
2016,12,27,16,30,164.0,24.0,1.0,8.0,35.0,18.65,6.06
2016,12,27,16,45,82.0,12.0,1.05,8.0,17.5,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,220.0,14.0,1.7,4.0,35.0,184.29,7.53
2016,12,28,8,0,440.0,28.0,1.9,5.0,70.0,351.42,276.49
2016,12,28,8,15,525.5,34.5,1.95,5.5,109.5,418.77,349.19
2016,12,28,8,30,611.0,41.0,2.0,6.0,149.0,485.0,408.41
2016,12,28,8,45,666.0,45.0,2.05,6.5,189.5,526.26,444.36
2016,12,28,9,0,721.0,49.0,2.1,7.0,230.0,564.8,476.21
2016,12,28,9,15,754.5,52.0,2.1,7.5,267.5,584.77,491.51
2016,12,28,9,30,788.0,55.0,2.1,8.0,305.0,601.45,503.27
2016,12,28,9,45,816.0,56.0,2.15,8.5,338.5,608.57,507.12
2016,12,28,10,0,844.0,57.0,2.2,9.0,372.0,607.19,504.02
2016,12,28,10,15,859.0,58.5,2.25,9.5,399.5,599.96,495.81
2016,12,28,10,30,874.0,60.0,2.3,10.0,427.0,589.29,484.61
2016,12,28,10,45,884.5,60.5,2.35,11.0,447.5,571.43,466.65
2016,12,28,11,0,895.0,61.0,2.4,12.0,468.0,550.29,445.83
2016,12,28,11,15,900.5,61.5,2.4,12.0,481.5,523.33,421.51
2016,12,28,11,30,906.0,62.0,2.4,12.0,495.0,493.44,394.28
2016,12,28,11,45,909.0,62.5,2.4,12.5,501.5,459.6,362.6
2016,12,28,12,0,912.0,63.0,2.4,13.0,508.0,423.18,328.19
2016,12,28,12,15,911.0,63.0,2.4,13.0,506.5,382.43,290.29
2016,12,28,12,30,910.0,63.0,2.4,13.0,505.0,339.73,250.13
2016,12,28,12,45,903.5,63.0,2.45,13.5,496.0,293.83,206.89
2016,12,28,13,0,897.0,63.0,2.5,14.0,487.0,246.84,163.38
2016,12,28,13,15,889.5,62.5,2.5,14.0,471.0,198.4,121.07
2016,12,28,13,30,882.0,62.0,2.5,14.0,455.0,149.4,83.05
2016,12,28,13,45,870.5,60.5,2.5,14.0,432.0,99.07,53.66
2016,12,28,14,0,859.0,59.0,2.5,14.0,409.0,56.98,45.22
2016,12,28,14,15,842.0,57.5,2.35,13.5,380.0,55.45,44.05
2016,12,28,14,30,825.0,56.0,2.2,13.0,351.0,53.87,42.78
2016,12,28,14,45,800.0,53.5,2.1,13.0,316.5,46.46,36.2
2016,12,28,15,0,775.0,51.0,2.0,13.0,282.0,44.54,34.48
2016,12,28,15,15,737.5,48.0,1.75,12.0,243.5,42.12,32.41
2016,12,28,15,30,700.0,45.0,1.5,11.0,205.0,39.73,30.29
2016,12,28,15,45,641.5,40.0,1.25,10.5,164.5,35.52,26.34
2016,12,28,16,0,583.0,35.0,1.0,10.0,124.0,31.32,22.27
2016,12,28,16,15,483.5,28.0,1.05,9.5,86.0,25.14,16.12
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,18.98,6.85
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,204.5,15.0,2.2,6.0,34.0,176.14,0.5
2016,12,29,8,0,409.0,30.0,2.3,6.0,68.0,343.58,269.02
2016,12,29,8,15,499.0,37.0,2.25,6.5,108.0,412.21,342.89
2016,12,29,8,30,589.0,44.0,2.2,7.0,148.0,473.83,398.46
2016,12,29,8,45,641.5,49.5,2.2,7.5,188.5,515.54,434.6
2016,12,29,9,0,694.0,55.0,2.2,8.0,229.0,554.51,466.56
2016,12,29,9,15,730.0,58.5,2.2,8.5,267.0,577.17,484.01
2016,12,29,9,30,766.0,62.0,2.2,9.0,305.0,596.44,497.82
2016,12,29,9,45,772.0,68.5,2.25,9.5,336.0,596.14,495.61
2016,12,29,10,0,778.0,75.0,2.3,10.0,367.0,592.64,490.61
2016,12,29,10,15,796.0,77.5,2.3,10.5,394.5,588.97,485.08
2016,12,29,10,30,814.0,80.0,2.3,11.0,422.0,581.71,476.43
2016,12,29,10,45,829.0,80.5,2.3,12.0,443.5,566.99,460.91
2016,12,29,11,0,844.0,81.0,2.3,13.0,465.0,548.78,442.41
2016,12,29,11,15,850.5,82.0,2.25,13.0,479.0,523.28,419.34
2016,12,29,11,30,857.0,83.0,2.2,13.0,493.0,494.82,393.46
2016,12,29,11,45,861.5,82.5,2.15,13.5,499.5,461.16,362.26
2016,12,29,12,0,866.0,82.0,2.1,14.0,506.0,424.94,328.44
2016,12,29,12,15,865.0,82.0,2.05,14.0,504.5,384.8,291.54
2016,12,29,12,30,864.0,82.0,2.0,14.0,503.0,342.82,252.53
2016,12,29,12,45,868.0,79.0,1.95,14.5,495.5,297.82,210.24
2016,12,29,13,0,872.0,76.0,1.9,15.0,488.0,250.99,166.9
2016,12,29,13,15,863.5,75.0,1.85,15.0,472.0,202.1,124.55
2016,12,29,13,30,855.0,74.0,1.8,15.0,456.0,152.86,86.32
2016,12,29,13,45,841.0,72.5,1.75,15.5,432.5,102.79,56.4
2016,12,29,14,0,827.0,71.0,1.7,16.0,409.0,59.23,46.81
2016,12,29,14,15,807.5,69.0,1.55,15.5,379.5,57.9,45.85
2016,12,29,14,30,788.0,67.0,1.4,15.0,350.0,56.61,44.86
2016,12,29,14,45,758.5,64.5,1.25,15.0,315.0,54.85,43.35
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,53.15,41.86
2016,12,29,15,15,688.5,57.5,1.05,14.0,241.5,49.72,38.93
2016,12,29,15,30,648.0,53.0,1.0,13.0,203.0,46.29,35.9
2016,12,29,15,45,581.0,47.5,1.0,12.5,162.5,38.39,28.69
2016,12,29,16,0,514.0,42.0,1.0,12.0,122.0,34.3,24.73
2016,12,29,16,15,408.5,33.5,1.05,11.5,84.0,27.53,18.09
2016,12,29,16,30,303.0,25.0,1.1,11.0,46.0,20.76,8.52
2016,12,29,16,45,151.5,12.5,1.15,10.5,23.0,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,16.0,1.05,8.5,30.5,145.79,0.0
2016,12,30,8,0,309.0,32.0,1.0,9.0,61.0,280.6,215.72
2016,12,30,8,15,398.5,41.0,1.25,9.5,98.5,350.84,287.71
2016,12,30,8,30,488.0,50.0,1.5,10.0,136.0,421.28,349.67
2016,12,30,8,45,543.0,56.5,1.75,11.0,174.5,464.69,386.73
2016,12,30,9,0,598.0,63.0,2.0,12.0,213.0,505.92,420.38
2016,12,30,9,15,636.0,67.5,2.0,12.5,249.5,530.76,439.5
2016,12,30,9,30,674.0,72.0,2.0,13.0,286.0,552.62,455.35
2016,12,30,9,45,719.0,71.0,2.05,13.5,321.0,565.93,464.36
2016,12,30,10,0,764.0,70.0,2.1,14.0,356.0,579.6,473.0
2016,12,30,10,15,781.0,72.0,2.15,14.0,383.0,575.18,467.99
2016,12,30,10,30,798.0,74.0,2.2,14.0,410.0,567.3,460.11
2016,12,30,10,45,810.5,75.5,2.3,14.5,431.0,552.83,446.2
2016,12,30,11,0,823.0,77.0,2.4,15.0,452.0,535.03,429.36
2016,12,30,11,15,830.0,78.0,2.4,15.0,466.0,510.61,407.44
2016,12,30,11,30,837.0,79.0,2.4,15.0,480.0,483.26,382.72
2016,12,30,11,45,453.0,146.0,2.45,15.5,363.5,339.34,268.62
2016,12,30,12,0,69.0,213.0,2.5,16.0,247.0,207.89,165.47
2016,12,30,12,15,69.5,212.0,2.5,16.0,246.5,200.96,159.69
2016,12,30,12,30,70.0,211.0,2.5,16.0,246.0,193.84,153.42
2016,12,30,12,45,234.0,195.0,2.5,16.0,307.0,219.99,168.73
2016,12,30,13,0,398.0,179.0,2.5,16.0,368.0,227.08,166.46
2016,12,30,13,15,606.5,128.5,2.5,16.0,405.5,200.62,134.43
2016,12,30,13,30,815.0,78.0,2.5,16.0,443.0,153.66,88.22
2016,12,30,13,45,801.0,76.5,2.5,16.0,420.5,105.56,59.07
2016,12,30,14,0,787.0,75.0,2.5,16.0,398.0,61.78,49.06
2016,12,30,14,15,768.5,73.0,2.45,15.5,369.5,60.55,48.17
2016,12,30,14,30,750.0,71.0,2.4,15.0,341.0,59.36,47.29
2016,12,30,14,45,719.5,68.0,2.4,15.0,307.0,57.29,45.5
2016,12,30,15,0,689.0,65.0,2.4,15.0,273.0,50.73,39.68
2016,12,30,15,15,648.5,60.5,2.1,14.0,236.0,47.65,37.07
2016,12,30,15,30,608.0,56.0,1.8,13.0,199.0,44.58,34.37
2016,12,30,15,45,539.5,50.5,1.55,12.5,159.0,40.56,30.62
2016,12,30,16,0,471.0,45.0,1.3,12.0,119.0,36.6,26.78
2016,12,30,16,15,370.0,35.5,1.35,11.5,82.5,29.09,19.49
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,21.52,9.6
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,11.1,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
